Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,15.32,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,40.59,24.1
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,79.42,62.95
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,127.64,106.61
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,153.25,130.06
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,177.61,151.94
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,196.85,168.48
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,215.13,183.71
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,168.82,142.54
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,128.0,106.06
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,298.7,253.76
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,433.24,363.67
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,376.68,313.95
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,336.86,278.97
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,355.17,292.7
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,376.41,307.33
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,271.54,221.32
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,179.24,146.41
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,185.1,150.89
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,188.87,153.13
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,172.89,139.8
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,158.53,128.13
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,166.2,129.99
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,159.36,122.08
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,131.93,112.85
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,124.68,106.65
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,115.27,98.63
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,100.38,85.63
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,92.72,78.9
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,84.96,72.02
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,75.87,63.98
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,66.67,55.73
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,56.41,46.27
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,46.05,36.6
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,35.59,26.77
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,25.03,16.71
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,15.65,6.64
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,6.29,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.15,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,165.49,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,379.72,269.22
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,467.59,387.83
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,549.79,462.86
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,595.13,503.72
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,636.95,539.57
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,657.48,554.73
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,674.02,565.7
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,671.83,561.95
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,672.09,559.69
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,661.07,547.94
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,646.2,532.96
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,624.42,511.87
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,598.95,487.61
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,565.89,458.25
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,529.67,425.56
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,489.29,388.6
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,446.17,348.36
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,398.8,304.28
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,349.35,257.54
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,297.0,207.83
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,243.24,158.26
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,187.81,111.68
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,131.78,73.54
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,74.56,61.84
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,65.64,53.96
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,63.82,52.42
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,61.92,50.79
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,59.82,48.98
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,57.63,47.07
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,54.13,44.03
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,46.7,37.33
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,43.13,34.07
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,39.6,30.73
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,34.2,25.59
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,28.89,20.28
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,21.16,11.37
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,11.8,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,5.9,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,119.1,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,296.59,211.59
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,370.65,311.4
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,439.18,374.6
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,479.05,410.63
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,516.41,442.71
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,530.41,454.39
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,541.39,462.26
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,444.22,379.04
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,342.13,291.12
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,415.46,351.81
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,467.83,392.7
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,521.62,433.81
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,553.31,455.67
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,545.76,445.73
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,534.83,432.3
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,493.56,393.74
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,449.82,352.5
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,375.57,289.93
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,309.21,235.13
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,282.76,202.85
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,247.07,162.01
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,189.46,125.46
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,160.8,117.37
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,101.48,76.03
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,68.76,56.3
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,70.53,58.12
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,84.58,70.94
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,79.89,66.83
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,75.14,62.66
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,60.83,49.91
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,49.55,39.78
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,46.08,36.64
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,42.66,33.42
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,36.96,27.96
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,31.34,22.35
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,24.7,14.41
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,18.31,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,10.23,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,153.18,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,365.65,261.17
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,456.71,385.94
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,531.88,458.01
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,579.97,502.26
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,624.22,540.9
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,470.05,412.12
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,302.7,265.42
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,188.14,163.72
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,77.37,63.26
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,97.15,80.68
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,116.58,97.56
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,128.25,107.46
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,139.41,116.8
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,372.47,317.43
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,534.53,445.9
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,289.21,240.97
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,63.83,50.49
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,90.24,73.67
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,115.74,95.81
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,99.98,82.12
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,84.61,68.78
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,122.92,100.75
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,151.53,124.78
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,110.29,87.62
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,76.27,64.97
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,86.61,74.61
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,109.4,95.65
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,101.46,88.5
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,93.4,81.22
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,69.03,58.88
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,55.82,46.7
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,51.35,42.47
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,46.88,38.1
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,40.86,32.22
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,32.11,23.63
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,23.51,14.05
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,15.01,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,7.08,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,188.35,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,425.98,307.25
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,513.43,436.93
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,594.31,513.83
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,637.98,555.52
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,671.9,586.68
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,689.96,601.45
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,704.44,612.2
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,705.53,611.42
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,702.71,607.25
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,690.42,593.86
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,674.18,576.67
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,649.8,553.58
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,621.76,527.06
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,588.24,495.49
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,551.4,460.46
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,509.07,420.08
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,464.02,376.45
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,415.08,328.63
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,364.03,278.24
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,310.0,225.25
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,254.56,172.22
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,197.4,121.72
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,139.64,79.48
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,81.06,54.43
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,65.01,55.03
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,63.53,53.75
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,61.96,52.39
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,59.48,50.18
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,56.91,47.86
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,53.76,44.98
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,50.52,41.95
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,46.63,38.33
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,40.04,32.05
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,35.02,27.12
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,30.08,22.05
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,22.3,13.5
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,14.67,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,6.29,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,161.23,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,369.56,266.04
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,462.06,392.29
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,547.78,471.53
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,595.4,514.28
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,639.41,551.48
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,661.33,568.38
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,679.2,580.92
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,683.49,583.34
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,683.64,581.94
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,667.42,566.28
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,653.33,551.85
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,631.46,530.31
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,605.99,505.59
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,574.3,475.22
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,539.39,441.76
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,499.09,403.63
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,456.14,362.58
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,409.63,318.26
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,361.07,271.55
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,309.06,221.61
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,255.76,171.7
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,200.47,124.0
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,144.71,83.67
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,88.88,59.22
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,71.53,60.11
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,69.79,58.76
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,62.25,52.06
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,60.32,50.4
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,58.39,48.7
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,55.57,46.26
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,52.76,43.76
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,48.94,40.16
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,45.17,36.49
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,39.54,31.02
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,33.99,25.4
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,23.45,14.48
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,15.8,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,7.47,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,9.83,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,23.02,11.05
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,62.99,49.18
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,93.48,77.74
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,118.77,101.12
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,142.87,123.06
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,162.76,140.59
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,181.96,157.09
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,192.39,165.39
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,202.33,173.08
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,218.7,186.68
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,233.84,198.97
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,240.28,203.28
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,245.84,206.77
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,207.54,173.57
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,166.34,138.28
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,213.13,176.94
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,252.07,207.23
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,240.58,196.45
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,228.9,185.76
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,206.2,166.25
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,188.31,151.19
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,185.67,144.12
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,169.24,127.63
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,115.55,85.35
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,73.3,61.21
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,71.71,59.93
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,70.13,58.61
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,66.99,55.86
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,63.81,53.06
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,60.78,50.46
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,57.76,47.81
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,49.61,40.36
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,45.9,36.88
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,40.04,31.31
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,34.25,25.58
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,25.37,16.25
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,16.57,0.0
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,7.87,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,2.75,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,5.3,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,10.63,3.51
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,15.97,8.46
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,21.33,13.4
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,26.7,18.31
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,32.08,23.18
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,37.47,28.01
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,62.37,50.07
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,89.42,73.67
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,83.04,67.9
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,77.5,62.94
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,50.24,38.83
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,24.45,16.02
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,17.18,9.58
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,9.92,3.13
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,47.95,36.56
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,86.29,69.66
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,91.05,73.67
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,95.66,77.62
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,95.66,77.63
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,95.61,77.63
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,102.9,83.95
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,109.59,89.75
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,94.88,77.19
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,80.57,68.06
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,77.93,65.79
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,75.24,63.46
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,69.42,58.28
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,63.55,53.02
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,61.84,51.52
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,70.75,59.71
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,65.76,55.07
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,57.07,46.93
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,48.81,39.11
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,40.54,31.06
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,28.94,19.29
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,17.33,0.0
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,9.05,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.57,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.02,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,6.44,0.0
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,9.86,3.0
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,13.29,6.12
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,16.73,9.22
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,19.8,11.98
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,22.86,14.71
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,36.7,26.9
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,50.61,39.0
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,84.69,68.65
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,119.92,98.87
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,83.23,66.92
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,50.63,38.55
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,135.46,111.67
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,214.74,177.81
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,175.49,144.37
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,136.61,111.7
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,193.65,158.17
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,239.47,193.13
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,194.04,156.05
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,159.4,129.14
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,151.54,122.75
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,142.9,115.87
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,104.49,84.25
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,66.63,54.76
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,78.64,65.7
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,89.97,75.98
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,82.9,69.74
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,75.75,63.41
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,67.53,56.18
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,59.23,48.76
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,50.17,40.46
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,41.03,31.98
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,32.13,23.63
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,22.9,14.92
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,14.85,7.1
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,6.83,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.54,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,157.44,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,363.92,255.93
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,455.15,375.41
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,540.7,453.7
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,587.32,495.14
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,630.56,531.43
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,652.79,549.98
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,671.11,564.51
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,674.59,566.65
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,674.14,565.36
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,663.52,555.42
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,649.08,542.03
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,385.85,324.34
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,97.48,77.7
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,92.78,73.78
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,88.37,69.96
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,305.03,249.74
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,450.06,359.12
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,288.44,228.96
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,154.72,125.6
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,211.07,166.08
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,238.39,179.22
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,169.34,129.35
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,130.65,106.06
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,105.41,76.69
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,77.72,64.51
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,76.25,63.43
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,74.81,62.36
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,70.78,58.83
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,66.66,55.2
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,63.75,52.74
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,56.17,45.96
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,50.77,41.08
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,45.27,35.99
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,39.79,30.78
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,34.36,25.44
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,26.31,17.26
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,18.33,2.94
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,8.65,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,194.99,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,441.24,319.42
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,528.8,442.97
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,610.94,518.68
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,653.45,558.12
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,692.42,592.27
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,704.56,601.62
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,719.4,612.17
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,720.02,612.27
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,716.76,609.16
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,640.2,545.78
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,561.32,479.54
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,605.37,513.25
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,636.17,533.84
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,602.6,502.09
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,565.78,467.52
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,523.7,427.92
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,478.93,385.18
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,399.14,316.92
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,327.76,256.88
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,308.2,229.7
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,270.63,185.41
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,213.72,134.24
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,156.13,89.59
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,97.22,58.51
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,65.97,55.21
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,64.52,53.99
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,62.98,52.68
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,60.57,50.56
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,58.06,48.34
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,54.96,45.63
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,51.76,42.8
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,47.94,39.3
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,41.03,32.82
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,36.46,28.39
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,31.96,23.86
