Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,101.2,63.58
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,95.24,77.1
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,134.96,111.36
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,93.43,75.8
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,73.96,59.11
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,71.31,57.07
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,63.4,50.36
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,60.37,47.8
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,57.37,45.2
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,52.72,41.15
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,48.09,36.99
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,41.26,30.69
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,34.48,24.22
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,23.84,13.23
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,16.52,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,41.94,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,202.26,123.11
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,323.18,268.5
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,403.28,342.93
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,484.06,412.76
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,540.39,459.76
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,592.48,501.35
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,624.37,525.19
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,652.43,545.27
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,392.13,331.61
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,93.26,74.4
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,104.66,84.25
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,115.87,93.54
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,115.53,92.88
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,115.42,92.45
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,116.71,93.39
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,118.04,94.38
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,140.15,112.53
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,161.2,129.54
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,153.55,123.08
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,146.34,117.09
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,146.24,116.74
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,145.97,116.27
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,146.41,116.59
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,146.42,116.59
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,125.89,99.98
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,106.26,84.01
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,119.76,100.06
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,132.61,111.61
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,110.36,92.36
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,87.17,72.16
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,79.64,65.68
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,72.04,59.08
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,72.07,59.22
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,76.24,63.0
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,68.81,56.44
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,61.3,49.63
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,50.55,39.62
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,39.65,29.28
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,27.06,16.52
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,14.73,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,7.87,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.38,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.75,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.13,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.51,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.27,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.03,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,3.42,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,3.8,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,8.37,1.51
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,12.96,5.4
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,20.62,11.89
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,28.3,18.36
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,53.37,39.38
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,78.99,60.61
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,52.24,38.21
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,26.04,16.23
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,23.36,13.93
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,20.68,11.64
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,33.37,22.22
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,46.1,32.81
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,35.3,23.77
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,24.52,14.77
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,56.14,41.03
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,86.98,66.51
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,76.63,58.03
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,66.18,49.48
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,106.04,86.35
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,141.37,116.69
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,90.61,73.29
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,32.12,22.57
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,29.42,20.28
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,26.72,17.96
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,23.64,15.29
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,20.57,12.59
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,17.12,9.56
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,13.68,6.49
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,10.24,3.37
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,6.82,0.25
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,4.16,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.51,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.79,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,16.49,5.74
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,31.74,21.13
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,51.0,38.4
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,68.76,54.26
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,88.63,71.86
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,108.11,88.8
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,180.07,151.58
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,236.75,199.95
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,319.9,269.84
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,399.81,334.77
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,413.25,344.21
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,424.46,352.05
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,385.63,318.51
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,362.99,298.12
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,326.96,267.5
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,283.73,231.35
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,245.41,199.56
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,211.16,171.21
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,235.78,190.73
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,255.73,205.59
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,230.24,184.48
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,207.62,166.2
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,200.24,159.74
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,191.96,152.64
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,186.33,147.08
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,170.82,135.62
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,144.32,122.42
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,122.17,103.51
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,118.38,100.44
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,114.48,97.23
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,92.41,77.79
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,69.43,57.37
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,61.4,50.27
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,53.3,43.01
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,44.79,35.37
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,35.96,27.29
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,27.11,19.03
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,18.28,10.75
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,11.4,4.05
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,4.54,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.36,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,147.18,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,357.17,260.02
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,515.37,437.83
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,583.59,504.37
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,661.94,574.22
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,713.12,617.51
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,760.29,655.39
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,782.38,672.29
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,800.34,685.31
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,799.26,681.67
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,801.79,680.94
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,790.42,668.97
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,774.98,654.06
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,752.77,633.93
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,726.59,609.12
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,693.06,579.22
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,656.02,545.96
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,613.55,506.68
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,568.04,464.13
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,517.88,417.4
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,465.41,367.68
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,410.06,314.7
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,352.95,259.6
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,293.49,203.05
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,233.11,148.43
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,171.65,99.86
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,110.15,66.27
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,74.76,62.18
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,73.1,60.83
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,71.24,59.27
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,69.28,57.64
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,66.79,55.63
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,64.2,53.5
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,55.64,45.77
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,52.69,43.13
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,48.78,39.7
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,44.9,36.16
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,39.55,31.08
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,34.3,25.87
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,25.74,16.98
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,17.35,0.0
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,7.47,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,13.38,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,220.95,165.16
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,371.65,316.69
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,439.55,378.87
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,506.25,436.21
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,547.11,469.02
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,585.23,497.79
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,578.88,490.17
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,562.92,474.37
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,619.56,515.26
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,662.79,543.23
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,622.67,507.76
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,574.23,467.22
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,534.16,433.55
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,481.23,390.26
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,455.62,369.28
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,430.22,348.07
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,520.94,416.6
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,563.99,443.27
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,515.18,400.41
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,464.07,355.32
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,409.96,306.56
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,354.41,255.65
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,296.55,202.74
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,237.82,151.21
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,178.24,105.38
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,119.06,73.25
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,82.79,69.13
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,81.26,68.1
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,74.01,61.73
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,74.17,62.02
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,69.95,58.36
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,65.61,54.57
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,62.86,52.19
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,59.89,49.57
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,55.45,45.62
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,51.01,41.55
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,41.47,32.61
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,35.98,27.19
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,27.07,18.13
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.28,1.27
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,8.65,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,6.29,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,18.16,8.55
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,33.01,23.2
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,50.6,39.41
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,67.04,54.5
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,84.46,70.22
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,101.43,85.26
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,96.57,80.6
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,93.38,77.41
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,110.92,92.32
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,128.07,106.62
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,114.87,94.91
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,103.18,84.58
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,133.85,110.76
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,163.74,135.85
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,168.18,139.34
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,172.46,142.76
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,157.01,129.25
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,142.61,116.74
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,146.82,120.24
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,150.7,123.42
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,185.89,152.46
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,213.45,174.48
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,206.78,168.16
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,199.03,161.14
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,180.18,146.06
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,163.06,133.04
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,156.52,134.84
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,154.42,133.19
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,143.45,123.72
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,137.48,118.68
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,127.1,109.87
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,116.32,100.63
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,103.26,89.21
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,92.48,79.71
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,80.42,68.87
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,67.96,57.44
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,55.32,45.51
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,42.34,33.06
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,29.24,20.23
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,15.9,2.22
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,8.26,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,5.9,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,167.65,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,356.48,276.54
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,481.76,403.74
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,557.69,470.36
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,632.47,531.63
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,495.11,422.75
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,343.42,294.69
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,383.96,329.25
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,422.41,360.03
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,310.06,263.11
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,202.69,169.06
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,223.21,186.36
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,242.51,202.1
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,258.75,214.82
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,273.56,226.2
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,206.49,169.76
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,139.42,113.13
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,163.33,133.18
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,185.81,151.67
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,253.87,207.36
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,309.08,250.41
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,224.14,181.3
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,154.9,125.96
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,149.33,121.7
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,143.92,117.47
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,110.21,89.19
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,76.6,60.73
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,86.64,72.8
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,96.35,81.63
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,95.33,80.87
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,94.22,80.06
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,93.99,80.03
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,93.57,79.84
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,84.04,71.38
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,74.42,62.76
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,63.4,52.86
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,52.28,42.69
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,47.15,37.83
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,43.74,34.27
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,31.69,22.44
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,19.64,5.77
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,10.23,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.36,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,4.54,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,12.94,4.85
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,21.37,13.11
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,31.36,22.37
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,42.47,32.57
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,54.15,43.1
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,65.63,53.28
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,116.27,98.89
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,182.2,157.07
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,195.0,167.4
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,207.36,177.29
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,405.59,351.36
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,575.7,493.55
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,663.37,563.69
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,718.71,606.19
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,527.39,445.1
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,332.01,278.81
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,222.18,186.13
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,129.08,106.36
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,138.88,114.99
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,148.12,123.04
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,164.53,136.89
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,179.29,149.17
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,169.51,140.82
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,160.18,132.98
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,166.62,138.12
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,162.81,135.05
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,152.13,133.03
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,146.1,127.85
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,143.31,125.59
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,140.24,123.09
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,121.47,106.51
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,105.1,91.96
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,94.64,82.54
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,84.07,72.92
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,72.2,62.07
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,60.2,50.91
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,47.77,39.06
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,35.21,26.97
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,23.53,15.58
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,11.42,1.86
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,5.9,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,83.76,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,210.81,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,357.43,291.89
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,481.48,415.82
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,559.96,487.16
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,636.48,552.8
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,679.87,589.41
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,720.03,621.79
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,745.87,640.21
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,767.75,654.9
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,773.88,658.3
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,782.01,663.33
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,775.52,656.71
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,764.79,647.01
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,741.4,626.45
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,714.54,602.63
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,684.62,576.14
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,651.18,546.29
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,611.73,510.91
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,569.45,472.35
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,522.76,429.43
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,473.77,383.35
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,421.19,333.05
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,366.68,280.17
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,296.68,221.65
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,244.01,181.78
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,195.26,151.0
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,179.28,148.84
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,118.85,103.75
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,85.56,73.54
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,80.71,69.25
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,75.69,64.79
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,93.57,81.48
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,120.84,106.81
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,87.97,76.64
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,60.92,51.61
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,56.91,48.01
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,52.92,44.29
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,46.25,37.89
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,39.54,31.25
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,30.68,22.25
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,20.13,8.7
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,9.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,130.75,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,299.82,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,443.48,365.05
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,570.13,490.6
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,641.94,555.98
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,711.28,615.06
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,752.88,650.01
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,790.86,680.44
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,809.63,692.8
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,824.3,701.49
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,818.97,695.86
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,817.92,693.73
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,806.04,681.46
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,790.11,666.33
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,767.24,647.42
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,740.48,623.95
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,707.12,594.45
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,670.25,561.61
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,627.64,522.55
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,582.04,480.25
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,532.68,434.57
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,480.92,385.71
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,425.67,332.33
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,368.73,276.83
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,309.35,219.9
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,249.07,164.15
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,187.53,113.28
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,126.1,75.22
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,78.41,66.3
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,77.17,65.34
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,75.39,63.85
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,73.53,62.3
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,70.82,59.97
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,62.14,52.12
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,59.34,49.67
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,56.52,47.17
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,52.75,43.8
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,48.99,40.34
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,43.78,35.38
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,38.65,30.28
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,30.22,21.79
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.92,10.8
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,9.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
