Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,69.5,11.0,2.3,-3.5,14.5,63.42,0.0
2016,2,12,7,30,139.0,22.0,2.3,-3.0,29.0,175.29,17.08
2016,2,12,7,45,251.5,37.5,2.3,-3.0,68.0,306.96,256.49
2016,2,12,8,0,364.0,53.0,2.3,-3.0,107.0,417.42,363.59
2016,2,12,8,15,183.0,69.5,2.25,-3.0,96.5,264.64,234.31
2016,2,12,8,30,2.0,86.0,2.2,-3.0,86.0,81.59,68.15
2016,2,12,8,45,8.5,103.5,2.15,-3.0,106.0,101.6,86.81
2016,2,12,9,0,15.0,121.0,2.1,-3.0,126.0,121.33,104.65
2016,2,12,9,15,28.5,142.0,2.0,-2.5,153.0,165.98,144.23
2016,2,12,9,30,42.0,163.0,1.9,-2.0,180.0,195.35,169.55
2016,2,12,9,45,33.5,173.5,1.8,-2.0,188.0,193.33,166.81
2016,2,12,10,0,25.0,184.0,1.7,-2.0,196.0,176.58,151.48
2016,2,12,10,15,23.5,194.0,1.5,-1.5,206.0,181.03,154.51
2016,2,12,10,30,22.0,204.0,1.3,-1.0,216.0,185.6,157.55
2016,2,12,10,45,23.5,215.0,1.15,-1.0,228.0,193.25,163.59
2016,2,12,11,0,25.0,226.0,1.0,-1.0,240.0,200.65,169.34
2016,2,12,11,15,32.5,242.0,0.9,-0.5,261.5,227.03,190.8
2016,2,12,11,30,40.0,258.0,0.8,0.0,283.0,240.03,200.65
2016,2,12,11,45,74.5,280.0,0.75,0.0,327.5,271.65,226.37
2016,2,12,12,0,109.0,302.0,0.7,0.0,372.0,298.73,247.5
2016,2,12,12,15,208.5,298.0,0.85,0.0,432.5,336.28,276.84
2016,2,12,12,30,308.0,294.0,1.0,0.0,493.0,360.75,293.79
2016,2,12,12,45,299.0,299.0,1.2,0.0,492.0,335.99,271.79
2016,2,12,13,0,290.0,304.0,1.4,0.0,491.0,311.22,249.85
2016,2,12,13,15,220.0,301.0,1.55,0.0,441.5,267.11,214.24
2016,2,12,13,30,150.0,298.0,1.7,0.0,392.0,231.38,186.78
2016,2,12,13,45,94.0,271.5,1.9,0.0,330.0,196.93,160.79
2016,2,12,14,0,38.0,245.0,2.1,0.0,268.0,167.17,138.92
2016,2,12,14,15,89.0,249.0,2.2,0.0,299.0,164.05,144.12
2016,2,12,14,30,140.0,253.0,2.3,0.0,330.0,160.15,140.92
2016,2,12,14,45,451.5,183.0,2.4,0.0,409.5,120.04,104.99
2016,2,12,15,0,763.0,113.0,2.5,0.0,489.0,85.44,73.65
2016,2,12,15,15,475.5,148.5,2.5,0.0,376.5,101.8,88.92
2016,2,12,15,30,188.0,184.0,2.5,0.0,264.0,123.25,108.81
2016,2,12,15,45,175.0,168.0,2.5,0.0,236.5,113.4,99.98
2016,2,12,16,0,162.0,152.0,2.5,0.0,209.0,103.28,90.88
2016,2,12,16,15,372.0,113.5,2.2,0.0,219.5,80.65,70.01
2016,2,12,16,30,582.0,75.0,1.9,0.0,230.0,60.3,51.03
2016,2,12,16,45,524.0,65.0,1.6,-0.5,183.0,52.73,43.87
2016,2,12,17,0,466.0,55.0,1.3,-1.0,136.0,45.06,36.38
2016,2,12,17,15,357.5,42.0,1.3,-1.0,92.5,34.5,25.85
2016,2,12,17,30,249.0,29.0,1.3,-1.0,49.0,23.9,13.12
2016,2,12,17,45,124.5,14.5,1.35,-1.0,24.5,11.41,0.0
2016,2,12,18,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-2.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-2.5,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,2,13,7,15,194.0,9.5,3.5,-4.5,20.0,160.89,0.0
2016,2,13,7,30,388.0,19.0,3.7,-4.0,40.0,365.94,104.83
2016,2,13,7,45,516.0,27.5,3.95,-4.0,87.0,502.11,421.26
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,623.76,541.15
2016,2,13,8,15,712.0,42.0,4.3,-3.5,186.5,692.0,604.11
2016,2,13,8,30,780.0,48.0,4.4,-3.0,239.0,757.83,660.92
2016,2,13,8,45,821.0,52.0,4.55,-3.0,290.5,795.06,693.01
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,820.1,713.73
2016,2,13,9,15,890.0,59.0,4.65,-2.5,390.5,837.28,724.6
2016,2,13,9,30,918.0,62.0,4.6,-2.0,439.0,850.57,731.85
2016,2,13,9,45,936.5,64.5,4.6,-2.0,482.5,851.25,730.55
2016,2,13,10,0,955.0,67.0,4.6,-2.0,526.0,847.74,726.03
2016,2,13,10,15,968.5,69.0,4.55,-2.0,563.0,835.43,714.33
2016,2,13,10,30,982.0,71.0,4.5,-2.0,600.0,818.91,699.55
2016,2,13,10,45,992.5,71.5,4.45,-2.0,630.0,794.34,678.58
2016,2,13,11,0,1003.0,72.0,4.4,-2.0,660.0,765.78,653.53
2016,2,13,11,15,1009.0,73.0,4.35,-1.5,682.0,730.89,620.91
2016,2,13,11,30,1015.0,74.0,4.3,-1.0,704.0,692.42,584.99
2016,2,13,11,45,1019.0,74.0,4.3,-1.0,718.0,648.39,545.24
2016,2,13,12,0,1023.0,74.0,4.3,-1.0,732.0,601.27,501.97
2016,2,13,12,15,1024.0,74.5,4.25,-0.5,737.0,550.28,453.4
2016,2,13,12,30,1025.0,75.0,4.2,0.0,742.0,496.81,401.71
2016,2,13,12,45,1020.0,77.0,4.2,0.0,738.5,440.15,347.16
2016,2,13,13,0,1015.0,79.0,4.2,0.0,735.0,381.98,290.43
2016,2,13,13,15,1011.5,78.5,4.2,0.0,723.0,321.04,231.3
2016,2,13,13,30,1008.0,78.0,4.2,0.0,711.0,259.1,173.13
2016,2,13,13,45,1002.5,76.5,4.2,0.0,690.5,195.44,119.2
2016,2,13,14,0,997.0,75.0,4.2,0.0,670.0,131.57,77.8
2016,2,13,14,15,988.0,74.0,4.2,0.0,642.0,78.11,66.49
2016,2,13,14,30,979.0,73.0,4.2,0.0,614.0,76.85,65.5
2016,2,13,14,45,967.5,70.5,4.2,0.0,578.5,74.46,63.43
2016,2,13,15,0,956.0,68.0,4.2,0.0,543.0,71.95,61.27
2016,2,13,15,15,938.0,66.0,4.15,0.0,501.5,69.53,59.19
2016,2,13,15,30,920.0,64.0,4.1,0.0,460.0,67.0,57.0
2016,2,13,15,45,895.0,61.0,4.1,-0.5,413.0,63.55,54.03
2016,2,13,16,0,870.0,58.0,4.1,-1.0,366.0,59.97,50.9
2016,2,13,16,15,832.5,54.5,3.9,-1.5,315.5,51.57,43.16
2016,2,13,16,30,795.0,51.0,3.7,-2.0,265.0,48.08,39.93
2016,2,13,16,45,735.0,46.0,3.5,-2.5,213.0,43.15,35.2
2016,2,13,17,0,675.0,41.0,3.3,-3.0,161.0,38.3,30.34
2016,2,13,17,15,568.0,33.0,3.15,-3.5,111.5,30.61,22.58
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,23.06,13.22
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,9.83,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-9.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,16.0,72.95,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,32.0,197.34,83.4
2016,2,14,7,45,248.0,38.0,2.4,-8.5,69.0,304.6,263.4
2016,2,14,8,0,334.0,54.0,2.7,-8.0,106.0,395.1,352.63
2016,2,14,8,15,389.5,66.5,2.7,-7.5,148.0,455.24,408.62
2016,2,14,8,30,445.0,79.0,2.7,-7.0,190.0,514.9,461.29
2016,2,14,8,45,491.0,85.0,2.7,-7.0,231.0,563.39,502.87
2016,2,14,9,0,537.0,91.0,2.7,-7.0,272.0,604.81,537.0
2016,2,14,9,15,670.0,87.0,2.6,-6.5,344.0,704.26,616.01
2016,2,14,9,30,803.0,83.0,2.5,-6.0,416.0,792.31,682.19
2016,2,14,9,45,818.5,88.0,2.45,-5.5,457.0,794.67,679.94
2016,2,14,10,0,834.0,93.0,2.4,-5.0,498.0,792.98,675.42
2016,2,14,10,15,849.5,96.0,2.3,-4.5,533.5,785.0,665.75
2016,2,14,10,30,865.0,99.0,2.2,-4.0,569.0,772.87,653.12
2016,2,14,10,45,752.0,130.0,2.1,-3.5,554.0,696.73,588.65
2016,2,14,11,0,639.0,161.0,2.0,-3.0,539.0,618.39,522.15
2016,2,14,11,15,592.5,184.5,1.85,-2.5,544.5,572.98,482.09
2016,2,14,11,30,546.0,208.0,1.7,-2.0,550.0,535.18,447.67
2016,2,14,11,45,302.0,247.5,1.6,-2.0,437.5,390.4,327.4
2016,2,14,12,0,58.0,287.0,1.5,-2.0,325.0,260.66,218.62
2016,2,14,12,15,202.5,288.0,1.45,-2.0,420.5,326.93,273.05
2016,2,14,12,30,347.0,289.0,1.4,-2.0,516.0,374.97,308.28
2016,2,14,12,45,271.5,300.5,1.35,-2.0,478.0,328.63,268.59
2016,2,14,13,0,196.0,312.0,1.3,-2.0,440.0,288.2,235.28
2016,2,14,13,15,189.0,306.5,1.35,-2.0,428.5,264.02,214.17
2016,2,14,13,30,182.0,301.0,1.4,-2.0,417.0,240.51,193.95
2016,2,14,13,45,135.5,288.0,1.45,-2.0,373.0,208.21,169.11
2016,2,14,14,0,89.0,275.0,1.5,-2.0,329.0,187.72,155.34
2016,2,14,14,15,45.0,222.5,1.5,-2.0,250.0,149.62,131.76
2016,2,14,14,30,1.0,170.0,1.5,-2.0,171.0,123.71,108.66
2016,2,14,14,45,8.0,176.5,1.55,-2.0,181.0,127.35,112.28
2016,2,14,15,0,15.0,183.0,1.6,-2.0,191.0,130.63,115.53
2016,2,14,15,15,54.5,185.0,1.55,-2.0,209.5,126.21,111.76
2016,2,14,15,30,94.0,187.0,1.5,-2.0,228.0,126.57,112.37
2016,2,14,15,45,77.5,170.5,1.5,-2.0,202.0,115.91,102.84
2016,2,14,16,0,61.0,154.0,1.5,-2.0,176.0,105.05,93.05
2016,2,14,16,15,53.0,133.0,1.45,-2.0,150.0,91.72,80.81
2016,2,14,16,30,45.0,112.0,1.4,-2.0,124.0,78.11,68.11
2016,2,14,16,45,33.0,90.0,1.4,-2.5,98.0,63.64,54.48
2016,2,14,17,0,21.0,68.0,1.4,-3.0,72.0,48.9,40.32
2016,2,14,17,15,10.5,46.5,1.4,-3.0,48.5,34.25,25.99
2016,2,14,17,30,0.0,25.0,1.4,-3.0,25.0,18.93,10.2
2016,2,14,17,45,0.0,12.5,1.4,-3.0,12.5,9.83,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,6.0,2.15,-5.0,6.0,4.72,0.0
2016,2,15,7,30,0.0,12.0,2.1,-5.0,12.0,9.12,0.0
2016,2,15,7,45,0.0,28.5,2.1,-5.0,28.5,22.14,13.69
2016,2,15,8,0,0.0,45.0,2.1,-5.0,45.0,38.38,28.97
2016,2,15,8,15,0.0,64.5,2.1,-5.0,64.5,57.39,46.66
2016,2,15,8,30,0.0,84.0,2.1,-5.0,84.0,75.38,63.27
2016,2,15,8,45,3.0,102.5,2.1,-5.0,103.5,94.04,80.38
2016,2,15,9,0,6.0,121.0,2.1,-5.0,123.0,112.28,96.84
2016,2,15,9,15,3.0,126.5,2.1,-4.5,127.5,110.92,95.08
2016,2,15,9,30,0.0,132.0,2.1,-4.0,132.0,110.59,94.25
2016,2,15,9,45,0.0,121.5,2.1,-4.0,121.5,98.25,83.01
2016,2,15,10,0,0.0,111.0,2.1,-4.0,111.0,87.67,73.38
2016,2,15,10,15,20.0,168.5,2.05,-4.0,179.5,153.75,132.32
2016,2,15,10,30,40.0,226.0,2.0,-4.0,248.0,234.74,202.47
2016,2,15,10,45,29.5,224.5,2.0,-4.0,241.5,219.39,188.19
2016,2,15,11,0,19.0,223.0,2.0,-4.0,235.0,193.7,165.47
2016,2,15,11,15,25.0,238.5,1.95,-3.5,255.0,207.92,177.24
2016,2,15,11,30,31.0,254.0,1.9,-3.0,275.0,231.01,196.25
2016,2,15,11,45,17.5,221.0,1.85,-3.0,233.0,183.13,154.86
2016,2,15,12,0,4.0,188.0,1.8,-3.0,191.0,147.86,124.39
2016,2,15,12,15,10.0,213.0,1.8,-3.0,220.0,168.79,142.4
2016,2,15,12,30,16.0,238.0,1.8,-3.0,249.0,188.25,158.82
2016,2,15,12,45,12.0,224.0,1.8,-3.0,232.5,173.94,146.45
2016,2,15,13,0,8.0,210.0,1.8,-3.0,216.0,160.46,134.96
2016,2,15,13,15,4.5,191.0,1.75,-2.5,194.5,144.35,121.02
2016,2,15,13,30,1.0,172.0,1.7,-2.0,173.0,129.02,107.82
2016,2,15,13,45,3.0,181.0,1.7,-2.0,183.0,134.4,112.53
2016,2,15,14,0,5.0,190.0,1.7,-2.0,193.0,138.96,116.57
2016,2,15,14,15,2.5,107.5,1.55,-2.0,109.0,82.0,70.41
2016,2,15,14,30,0.0,25.0,1.4,-2.0,25.0,19.12,12.28
2016,2,15,14,45,0.0,82.0,1.25,-2.0,82.0,63.06,53.39
2016,2,15,15,0,0.0,139.0,1.1,-2.0,139.0,102.63,89.98
2016,2,15,15,15,0.0,99.0,1.05,-2.0,99.0,75.13,64.72
2016,2,15,15,30,0.0,59.0,1.0,-2.0,59.0,45.21,37.02
2016,2,15,15,45,0.0,52.5,0.95,-2.0,52.5,40.18,32.43
2016,2,15,16,0,0.0,46.0,0.9,-2.0,46.0,35.16,27.78
2016,2,15,16,15,0.0,39.5,1.05,-2.0,39.5,30.16,23.07
2016,2,15,16,30,0.0,33.0,1.2,-2.0,33.0,25.16,18.32
2016,2,15,16,45,0.0,26.0,1.35,-2.0,26.0,19.79,13.16
2016,2,15,17,0,0.0,19.0,1.5,-2.0,19.0,14.44,7.96
2016,2,15,17,15,0.0,13.0,1.6,-2.0,13.0,9.86,3.47
2016,2,15,17,30,0.0,7.0,1.7,-2.0,7.0,5.3,0.0
2016,2,15,17,45,0.0,3.5,1.8,-2.0,3.5,2.75,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,54.5,12.0,4.5,6.0,15.5,53.01,0.0
2016,2,16,7,30,109.0,24.0,4.6,5.0,31.0,161.85,92.43
2016,2,16,7,45,202.0,40.0,4.7,4.5,67.5,269.69,226.47
2016,2,16,8,0,295.0,56.0,4.8,4.0,104.0,366.38,317.69
2016,2,16,8,15,339.0,71.5,4.75,4.0,144.5,421.28,368.32
2016,2,16,8,30,383.0,87.0,4.7,4.0,185.0,475.12,415.78
2016,2,16,8,45,426.0,96.5,4.7,4.0,226.5,518.51,452.86
2016,2,16,9,0,469.0,106.0,4.7,4.0,268.0,560.04,486.98
2016,2,16,9,15,653.5,88.5,4.7,4.5,347.0,696.52,596.41
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,812.66,685.04
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.5,818.91,686.21
2016,2,16,10,0,888.0,75.0,4.7,6.0,513.0,812.67,678.42
2016,2,16,10,15,903.5,77.5,4.55,6.5,550.0,803.75,667.86
2016,2,16,10,30,919.0,80.0,4.4,7.0,587.0,790.7,654.35
2016,2,16,10,45,931.0,81.0,4.3,7.5,617.0,769.3,635.02
2016,2,16,11,0,943.0,82.0,4.2,8.0,647.0,743.98,611.91
2016,2,16,11,15,949.5,83.0,4.05,8.5,669.0,711.16,581.73
2016,2,16,11,30,956.0,84.0,3.9,9.0,691.0,674.89,548.92
2016,2,16,11,45,959.5,84.5,3.75,9.5,704.5,633.1,511.37
2016,2,16,12,0,963.0,85.0,3.6,10.0,718.0,588.38,470.9
2016,2,16,12,15,964.0,85.5,3.55,10.0,722.5,539.71,427.56
2016,2,16,12,30,965.0,86.0,3.5,10.0,727.0,488.7,381.2
2016,2,16,12,45,963.5,86.0,3.45,10.0,723.5,434.22,330.96
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,378.11,278.48
2016,2,16,13,15,957.5,85.5,3.35,10.0,708.0,319.44,223.81
2016,2,16,13,30,953.0,85.0,3.3,10.0,696.0,259.96,169.9
2016,2,16,13,45,944.5,84.5,3.25,10.0,675.5,199.35,119.89
2016,2,16,14,0,936.0,84.0,3.2,10.0,655.0,138.88,80.73
2016,2,16,14,15,926.0,82.5,3.05,10.0,627.0,82.14,67.49
2016,2,16,14,30,916.0,81.0,2.9,10.0,599.0,80.68,66.37
2016,2,16,14,45,770.0,108.5,2.75,10.0,526.5,81.52,67.26
2016,2,16,15,0,624.0,136.0,2.6,10.0,454.0,97.23,81.33
2016,2,16,15,15,312.0,138.0,2.3,9.5,297.0,91.76,76.8
2016,2,16,15,30,0.0,140.0,2.0,9.0,140.0,102.01,86.27
2016,2,16,15,45,383.5,105.5,1.75,8.5,246.0,74.5,61.98
2016,2,16,16,0,767.0,71.0,1.5,8.0,352.0,63.45,52.3
2016,2,16,16,15,725.0,66.5,1.4,7.0,302.5,59.57,49.07
2016,2,16,16,30,683.0,62.0,1.3,6.0,253.0,51.41,41.8
2016,2,16,16,45,614.0,56.0,1.25,5.0,203.0,46.37,37.21
2016,2,16,17,0,545.0,50.0,1.2,4.0,153.0,41.42,32.51
2016,2,16,17,15,440.5,40.0,1.2,3.5,107.0,33.1,24.4
2016,2,16,17,30,336.0,30.0,1.2,3.0,61.0,24.85,15.44
2016,2,16,17,45,168.0,15.0,1.25,2.5,30.5,12.21,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,13.0,1.45,0.5,21.5,104.91,0.0
2016,2,17,7,30,236.0,26.0,1.7,1.0,43.0,272.04,176.69
2016,2,17,7,45,367.5,37.0,2.0,2.0,87.5,406.33,340.91
2016,2,17,8,0,499.0,48.0,2.3,3.0,132.0,533.3,452.84
2016,2,17,8,15,570.5,55.5,2.4,3.5,182.0,605.4,514.63
2016,2,17,8,30,642.0,63.0,2.5,4.0,232.0,675.67,571.76
2016,2,17,8,45,699.0,66.5,2.7,4.5,283.0,725.58,610.86
2016,2,17,9,0,756.0,70.0,2.9,5.0,334.0,766.6,641.63
2016,2,17,9,15,787.0,74.0,2.95,5.5,381.0,788.88,656.24
2016,2,17,9,30,818.0,78.0,3.0,6.0,428.0,807.08,667.44
2016,2,17,9,45,852.5,76.5,3.05,6.5,472.5,817.27,672.41
2016,2,17,10,0,887.0,75.0,3.1,7.0,517.0,814.58,667.77
2016,2,17,10,15,902.5,77.0,3.1,7.0,553.5,805.13,659.16
2016,2,17,10,30,918.0,79.0,3.1,7.0,590.0,791.58,647.7
2016,2,17,10,45,929.5,80.5,3.15,7.5,620.0,770.41,629.82
2016,2,17,11,0,941.0,82.0,3.2,8.0,650.0,745.32,608.27
2016,2,17,11,15,948.0,83.0,3.15,8.0,672.0,712.87,580.45
2016,2,17,11,30,955.0,84.0,3.1,8.0,694.0,676.92,549.51
2016,2,17,11,45,959.5,84.5,3.1,8.5,708.0,635.69,513.11
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,591.44,473.6
2016,2,17,12,15,965.5,85.5,3.1,9.0,727.5,542.89,430.61
2016,2,17,12,30,967.0,86.0,3.1,9.0,733.0,491.95,384.49
2016,2,17,12,45,961.0,88.5,3.1,9.5,729.0,437.62,333.96
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,381.98,281.61
2016,2,17,13,15,951.0,90.0,3.05,10.0,713.0,323.24,227.05
2016,2,17,13,30,947.0,89.0,3.0,10.0,701.0,263.67,173.11
2016,2,17,13,45,936.0,90.0,2.95,10.0,680.0,203.86,123.74
2016,2,17,14,0,925.0,91.0,2.9,10.0,659.0,144.39,85.02
2016,2,17,14,15,914.5,89.5,2.85,10.0,631.0,86.21,71.04
2016,2,17,14,30,904.0,88.0,2.8,10.0,603.0,84.81,69.99
2016,2,17,14,45,884.5,87.5,2.75,10.0,567.5,76.45,62.73
2016,2,17,15,0,865.0,87.0,2.7,10.0,532.0,75.94,62.44
2016,2,17,15,15,845.0,84.0,2.5,9.5,491.0,73.69,60.72
2016,2,17,15,30,825.0,81.0,2.3,9.0,450.0,71.42,58.97
2016,2,17,15,45,792.0,78.5,2.1,8.5,403.5,69.27,57.31
2016,2,17,16,0,759.0,76.0,1.9,8.0,357.0,67.17,55.66
2016,2,17,16,15,717.5,71.0,1.75,7.0,307.5,58.18,47.79
2016,2,17,16,30,676.0,66.0,1.6,6.0,258.0,54.28,44.43
2016,2,17,16,45,609.0,59.5,1.45,5.5,207.5,48.98,39.54
2016,2,17,17,0,542.0,53.0,1.3,5.0,157.0,43.75,34.53
2016,2,17,17,15,438.5,42.5,1.4,4.5,110.5,35.09,26.14
2016,2,17,17,30,335.0,32.0,1.5,4.0,64.0,26.49,17.01
2016,2,17,17,45,167.5,16.0,1.6,3.5,32.0,13.02,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,140.5,13.5,1.65,-0.5,24.0,123.79,0.0
2016,2,18,7,30,281.0,27.0,1.9,0.0,48.0,313.81,219.17
2016,2,18,7,45,393.0,39.5,2.15,0.5,93.5,431.51,364.64
2016,2,18,8,0,505.0,52.0,2.4,1.0,139.0,544.48,465.88
2016,2,18,8,15,574.0,60.5,2.5,1.5,189.5,616.4,527.78
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,686.2,584.71
2016,2,18,8,45,686.5,75.5,2.75,3.0,290.0,728.73,616.75
2016,2,18,9,0,730.0,82.0,2.9,4.0,340.0,767.91,644.79
2016,2,18,9,15,761.0,86.5,2.7,4.0,386.5,790.13,658.92
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,802.51,665.08
2016,2,18,9,45,811.5,95.5,2.4,4.5,475.0,807.78,665.3
2016,2,18,10,0,831.0,100.0,2.3,5.0,517.0,808.83,662.41
2016,2,18,10,15,847.0,102.5,2.15,5.0,553.0,800.69,653.56
2016,2,18,10,30,863.0,105.0,2.0,5.0,589.0,788.34,641.82
2016,2,18,10,45,871.0,108.0,1.95,5.5,617.5,766.45,622.6
2016,2,18,11,0,879.0,111.0,1.9,6.0,646.0,740.81,599.53
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.5,709.36,573.01
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,674.47,543.48
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,633.43,507.77
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,589.72,469.39
2016,2,18,12,15,895.0,119.0,1.7,7.0,718.5,541.64,427.89
2016,2,18,12,30,896.0,119.0,1.7,7.0,723.0,491.37,383.48
2016,2,18,12,45,914.0,110.0,1.7,7.5,723.5,438.23,334.67
2016,2,18,13,0,932.0,101.0,1.7,8.0,724.0,384.35,284.0
2016,2,18,13,15,928.0,100.0,1.65,8.0,712.0,326.54,230.7
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,267.94,177.87
2016,2,18,13,45,911.0,100.5,1.6,8.0,678.5,209.09,129.39
2016,2,18,14,0,898.0,102.0,1.6,8.0,657.0,144.09,85.48
2016,2,18,14,15,887.0,100.0,1.55,8.0,629.0,84.13,69.64
2016,2,18,14,30,876.0,98.0,1.5,8.0,601.0,82.93,68.8
2016,2,18,14,45,856.5,97.5,1.5,8.0,565.5,82.56,68.62
2016,2,18,15,0,837.0,97.0,1.5,8.0,530.0,82.26,68.52
2016,2,18,15,15,816.0,93.5,1.4,7.5,489.5,79.85,66.67
2016,2,18,15,30,795.0,90.0,1.3,7.0,449.0,77.42,64.79
2016,2,18,15,45,762.0,87.0,1.2,7.0,402.5,69.37,57.7
2016,2,18,16,0,729.0,84.0,1.1,7.0,356.0,67.22,55.91
2016,2,18,16,15,687.5,78.0,1.05,6.0,307.5,62.81,52.21
2016,2,18,16,30,646.0,72.0,1.0,5.0,259.0,58.38,48.38
2016,2,18,16,45,584.0,64.5,0.95,4.5,209.0,52.55,43.01
2016,2,18,17,0,522.0,57.0,0.9,4.0,159.0,46.74,37.45
2016,2,18,17,15,423.0,45.5,0.95,3.5,112.5,37.41,28.43
2016,2,18,17,30,324.0,34.0,1.0,3.0,66.0,28.08,18.71
2016,2,18,17,45,162.0,17.0,1.05,2.5,33.0,13.82,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.0,14.5,1.9,-1.5,24.0,111.66,0.0
2016,2,19,7,30,248.0,29.0,2.0,-1.0,48.0,291.8,215.48
2016,2,19,7,45,356.0,41.5,2.1,-0.5,92.0,403.63,344.29
2016,2,19,8,0,464.0,54.0,2.2,0.0,136.0,513.32,442.18
2016,2,19,8,15,532.0,62.5,2.25,0.5,185.0,584.42,503.24
2016,2,19,8,30,600.0,71.0,2.3,1.0,234.0,653.45,559.46
2016,2,19,8,45,648.0,76.5,2.35,1.5,282.5,698.8,594.35
2016,2,19,9,0,696.0,82.0,2.4,2.0,331.0,740.88,625.31
2016,2,19,9,15,727.0,87.0,2.4,2.5,377.0,764.05,640.36
2016,2,19,9,30,758.0,92.0,2.4,3.0,423.0,783.41,652.2
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.5,785.54,651.19
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,789.31,651.63
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.5,781.7,643.92
2016,2,19,10,30,841.0,101.0,2.7,5.0,577.0,770.01,633.35
2016,2,19,10,45,855.0,102.0,2.8,6.0,606.5,751.14,616.29
2016,2,19,11,0,869.0,103.0,2.9,7.0,636.0,728.31,594.93
2016,2,19,11,15,876.5,104.0,2.95,7.0,657.0,697.23,568.84
2016,2,19,11,30,884.0,105.0,3.0,7.0,678.0,662.73,539.64
2016,2,19,11,45,890.0,105.0,3.1,7.5,692.0,623.13,505.08
2016,2,19,12,0,896.0,105.0,3.2,8.0,706.0,577.98,465.44
2016,2,19,12,15,897.5,105.5,3.25,8.0,711.0,531.95,424.68
2016,2,19,12,30,899.0,106.0,3.3,8.0,716.0,483.68,380.95
2016,2,19,12,45,900.0,105.0,3.35,8.5,713.5,432.04,332.74
2016,2,19,13,0,901.0,104.0,3.4,9.0,711.0,378.67,282.27
2016,2,19,13,15,897.5,103.0,3.45,9.0,699.5,322.59,229.96
2016,2,19,13,30,894.0,102.0,3.5,9.0,688.0,265.71,178.08
2016,2,19,13,45,887.5,101.0,3.6,9.0,668.5,201.95,124.63
2016,2,19,14,0,881.0,100.0,3.7,9.0,649.0,142.98,84.57
2016,2,19,14,15,871.5,98.5,3.75,9.0,622.0,83.92,69.26
2016,2,19,14,30,862.0,97.0,3.8,9.0,595.0,81.85,67.6
2016,2,19,14,45,849.5,94.0,3.85,9.0,561.5,79.94,66.06
2016,2,19,15,0,837.0,91.0,3.9,9.0,528.0,78.01,64.49
2016,2,19,15,15,818.0,88.0,3.75,9.0,488.5,75.9,62.78
2016,2,19,15,30,799.0,85.0,3.6,9.0,449.0,73.77,61.04
2016,2,19,15,45,775.5,80.5,3.5,9.0,404.5,70.4,58.19
2016,2,19,16,0,752.0,76.0,3.4,9.0,360.0,66.98,55.25
2016,2,19,16,15,713.0,71.0,3.2,8.0,311.5,58.06,47.48
2016,2,19,16,30,674.0,66.0,3.0,7.0,263.0,54.2,44.17
2016,2,19,16,45,619.5,59.0,2.85,6.5,214.0,48.64,39.08
2016,2,19,17,0,565.0,52.0,2.7,6.0,165.0,43.07,33.8
2016,2,19,17,15,469.0,42.5,2.75,5.5,118.0,35.2,26.21
2016,2,19,17,30,373.0,33.0,2.8,5.0,71.0,27.4,18.1
2016,2,19,17,45,186.5,16.5,2.9,5.0,35.5,13.42,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,16.0,2.85,4.5,20.0,52.35,0.0
2016,2,20,7,30,98.0,32.0,2.9,5.0,40.0,158.46,117.32
2016,2,20,7,45,169.5,52.0,3.0,5.5,77.5,244.59,206.53
2016,2,20,8,0,241.0,72.0,3.1,6.0,115.0,328.77,282.74
2016,2,20,8,15,288.5,89.5,3.15,6.5,157.0,387.58,334.54
2016,2,20,8,30,336.0,107.0,3.2,7.0,199.0,464.22,398.4
2016,2,20,8,45,406.0,109.5,3.25,7.5,241.5,522.64,446.39
2016,2,20,9,0,476.0,112.0,3.3,8.0,284.0,579.21,491.04
2016,2,20,9,15,364.5,148.5,3.3,8.5,290.5,496.99,420.44
2016,2,20,9,30,253.0,185.0,3.3,9.0,297.0,435.38,365.88
2016,2,20,9,45,259.5,203.0,3.35,9.5,327.0,449.96,375.96
2016,2,20,10,0,266.0,221.0,3.4,10.0,357.0,462.52,383.93
2016,2,20,10,15,170.0,237.5,3.35,10.0,327.0,372.68,308.46
2016,2,20,10,30,74.0,254.0,3.3,10.0,297.0,288.57,237.22
2016,2,20,10,45,60.5,259.0,3.3,10.5,295.0,275.27,225.24
2016,2,20,11,0,47.0,264.0,3.3,11.0,293.0,263.0,214.03
2016,2,20,11,15,96.5,289.0,3.25,11.0,351.0,311.82,253.81
2016,2,20,11,30,146.0,314.0,3.2,11.0,409.0,365.97,296.58
2016,2,20,11,45,210.5,315.0,3.15,11.5,455.0,389.92,314.29
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,415.34,332.22
2016,2,20,12,15,236.5,323.5,3.05,12.0,484.0,373.72,297.74
2016,2,20,12,30,198.0,331.0,3.0,12.0,467.0,342.55,271.86
2016,2,20,12,45,212.5,328.0,3.0,12.5,473.5,327.26,257.54
2016,2,20,13,0,227.0,325.0,3.0,13.0,480.0,310.12,241.39
2016,2,20,13,15,279.5,309.5,3.0,13.0,497.0,292.05,223.45
2016,2,20,13,30,332.0,294.0,3.0,13.0,514.0,268.04,200.41
2016,2,20,13,45,298.5,291.5,3.05,13.0,484.5,232.83,173.24
2016,2,20,14,0,265.0,289.0,3.1,13.0,455.0,201.33,151.91
2016,2,20,14,15,247.5,278.0,3.1,13.0,428.5,177.14,148.39
2016,2,20,14,30,230.0,267.0,3.1,13.0,402.0,169.82,142.45
2016,2,20,14,45,256.5,247.0,3.1,13.0,389.0,154.29,129.42
2016,2,20,15,0,283.0,227.0,3.1,13.0,376.0,144.92,121.66
2016,2,20,15,15,270.0,210.5,3.1,13.0,344.0,136.15,114.38
2016,2,20,15,30,257.0,194.0,3.1,13.0,312.0,127.12,106.83
2016,2,20,15,45,218.5,186.0,3.1,13.0,279.5,124.65,104.98
2016,2,20,16,0,180.0,178.0,3.1,13.0,247.0,118.28,99.65
2016,2,20,16,15,161.5,156.5,3.05,12.5,212.0,105.17,88.47
2016,2,20,16,30,143.0,135.0,3.0,12.0,177.0,91.72,76.78
2016,2,20,16,45,128.0,111.0,3.0,12.0,143.5,76.64,63.24
2016,2,20,17,0,113.0,87.0,3.0,12.0,110.0,61.16,49.1
2016,2,20,17,15,77.5,63.5,2.9,11.5,77.0,45.43,34.61
2016,2,20,17,30,42.0,40.0,2.8,11.0,44.0,29.37,19.44
2016,2,20,17,45,21.0,20.0,2.7,11.0,22.0,15.21,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,8.5,15.0,2.15,6.0,15.5,18.73,0.0
2016,2,21,7,30,17.0,30.0,2.2,6.0,31.0,52.8,36.21
2016,2,21,7,45,39.5,51.0,2.25,6.5,57.5,98.33,79.84
2016,2,21,8,0,62.0,72.0,2.3,7.0,84.0,140.38,118.12
2016,2,21,8,15,79.5,94.5,2.3,7.5,114.0,195.92,166.71
2016,2,21,8,30,97.0,117.0,2.3,8.0,144.0,233.82,199.28
2016,2,21,8,45,113.0,135.5,2.3,8.5,173.0,263.11,223.72
2016,2,21,9,0,129.0,154.0,2.3,9.0,202.0,291.69,246.89
2016,2,21,9,15,247.5,162.0,2.3,9.5,267.5,413.76,348.33
2016,2,21,9,30,366.0,170.0,2.3,10.0,333.0,513.92,428.03
2016,2,21,9,45,317.5,197.0,2.3,10.5,348.0,491.98,406.38
2016,2,21,10,0,269.0,224.0,2.3,11.0,363.0,468.84,384.79
2016,2,21,10,15,248.0,243.5,2.4,11.5,378.5,458.87,374.7
2016,2,21,10,30,227.0,263.0,2.5,12.0,394.0,431.33,351.14
2016,2,21,10,45,287.0,266.5,2.6,12.5,440.0,480.15,388.56
2016,2,21,11,0,347.0,270.0,2.7,13.0,486.0,507.52,408.43
2016,2,21,11,15,322.0,285.5,2.85,13.5,491.5,483.94,387.76
2016,2,21,11,30,297.0,301.0,3.0,14.0,497.0,460.3,367.35
2016,2,21,11,45,508.5,239.5,3.2,14.5,582.5,519.26,412.48
2016,2,21,12,0,720.0,178.0,3.4,15.0,668.0,554.46,436.37
2016,2,21,12,15,369.5,215.5,3.6,15.5,467.0,367.14,289.17
2016,2,21,12,30,19.0,253.0,3.8,16.0,266.0,201.14,158.46
2016,2,21,12,45,24.5,264.5,4.0,16.5,281.5,208.65,164.26
2016,2,21,13,0,30.0,276.0,4.2,17.0,297.0,213.44,167.49
2016,2,21,13,15,15.0,184.0,4.35,17.0,194.5,142.57,110.93
2016,2,21,13,30,0.0,92.0,4.5,17.0,92.0,70.96,53.15
2016,2,21,13,45,0.0,55.5,4.7,17.5,55.5,42.66,29.78
2016,2,21,14,0,0.0,19.0,4.9,18.0,19.0,14.55,6.45
2016,2,21,14,15,0.0,84.5,4.85,18.0,84.5,65.07,50.74
2016,2,21,14,30,0.0,150.0,4.8,18.0,150.0,111.15,90.36
2016,2,21,14,45,214.5,175.0,4.8,18.0,289.0,114.51,93.38
2016,2,21,15,0,429.0,200.0,4.8,18.0,428.0,129.08,106.06
2016,2,21,15,15,214.5,172.0,4.7,17.5,286.0,113.73,93.33
2016,2,21,15,30,0.0,144.0,4.6,17.0,144.0,105.03,86.25
2016,2,21,15,45,0.0,129.0,4.5,17.0,129.0,94.57,77.4
2016,2,21,16,0,0.0,114.0,4.4,17.0,114.0,84.0,68.38
2016,2,21,16,15,0.0,98.5,4.3,16.5,98.5,72.99,59.0
2016,2,21,16,30,0.0,83.0,4.2,16.0,83.0,61.89,49.38
2016,2,21,16,45,0.0,67.0,4.1,15.5,67.0,50.34,39.18
2016,2,21,17,0,0.0,51.0,4.0,15.0,51.0,38.69,28.72
2016,2,21,17,15,0.0,36.5,4.0,15.0,36.5,27.91,18.84
2016,2,21,17,30,0.0,22.0,4.0,15.0,22.0,16.77,8.56
2016,2,21,17,45,0.0,11.0,4.0,15.0,11.0,8.36,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.5,2.25,7.5,11.5,8.76,0.0
2016,2,22,7,30,0.0,23.0,2.4,8.0,23.0,17.56,8.27
2016,2,22,7,45,0.0,42.0,2.6,8.5,42.0,37.51,26.36
2016,2,22,8,0,0.0,61.0,2.8,9.0,61.0,55.97,42.79
2016,2,22,8,15,3.0,81.5,2.85,9.0,82.0,77.89,62.26
2016,2,22,8,30,6.0,102.0,2.9,9.0,103.0,98.95,80.72
2016,2,22,8,45,12.0,120.0,2.95,9.5,124.0,118.99,97.97
2016,2,22,9,0,18.0,138.0,3.0,10.0,145.0,138.79,114.67
2016,2,22,9,15,9.0,80.0,3.1,10.5,83.5,69.63,54.89
2016,2,22,9,30,0.0,22.0,3.2,11.0,22.0,16.78,8.86
2016,2,22,9,45,0.0,44.5,3.3,11.5,44.5,34.06,23.66
2016,2,22,10,0,0.0,67.0,3.4,12.0,67.0,51.44,38.33
2016,2,22,10,15,1.0,119.5,3.35,12.0,120.5,94.78,74.87
2016,2,22,10,30,2.0,172.0,3.3,12.0,174.0,140.18,112.55
2016,2,22,10,45,4.0,183.5,3.3,12.5,187.0,150.21,120.38
2016,2,22,11,0,6.0,195.0,3.3,13.0,200.0,159.93,127.96
2016,2,22,11,15,3.5,182.5,3.25,13.0,186.0,146.36,116.54
2016,2,22,11,30,1.0,170.0,3.2,13.0,172.0,133.61,105.88
2016,2,22,11,45,0.5,134.0,3.2,13.0,135.0,104.16,81.51
2016,2,22,12,0,0.0,98.0,3.2,13.0,98.0,75.65,57.84
