Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,15,0.0,74.0,3.15,13.0,74.0,57.03,42.3
2016,2,22,12,30,0.0,50.0,3.1,13.0,50.0,38.46,26.75
2016,2,22,12,45,3.5,128.0,3.05,13.5,131.0,99.68,77.61
2016,2,22,13,0,7.0,206.0,3.0,14.0,212.0,157.71,124.79
2016,2,22,13,15,3.5,148.0,2.95,14.0,151.0,113.51,88.69
2016,2,22,13,30,0.0,90.0,2.9,14.0,90.0,69.42,52.48
2016,2,22,13,45,0.0,125.5,2.85,14.0,125.5,95.51,74.23
2016,2,22,14,0,0.0,161.0,2.8,14.0,161.0,119.87,94.39
2016,2,22,14,15,0.0,132.0,2.75,13.5,132.0,99.3,81.33
2016,2,22,14,30,0.0,103.0,2.7,13.0,103.0,78.77,63.78
2016,2,22,14,45,0.0,98.5,2.65,13.0,98.5,75.42,61.0
2016,2,22,15,0,0.0,94.0,2.6,13.0,94.0,72.05,58.19
2016,2,22,15,15,0.0,78.0,2.6,12.5,78.0,59.94,47.76
2016,2,22,15,30,0.0,62.0,2.6,12.0,62.0,47.54,36.97
2016,2,22,15,45,0.0,55.0,2.6,12.0,55.0,42.12,32.24
2016,2,22,16,0,0.0,48.0,2.6,12.0,48.0,36.71,27.48
2016,2,22,16,15,0.0,41.5,2.6,11.5,41.5,31.7,23.08
2016,2,22,16,30,0.0,35.0,2.6,11.0,35.0,26.7,18.63
2016,2,22,16,45,0.0,28.0,2.65,10.5,28.0,21.32,13.76
2016,2,22,17,0,0.0,21.0,2.7,10.0,21.0,15.97,8.84
2016,2,22,17,15,0.0,14.5,2.75,10.0,14.5,11.0,4.21
2016,2,22,17,30,0.0,8.0,2.8,10.0,8.0,6.06,0.0
2016,2,22,17,45,0.0,4.0,2.85,10.0,4.0,3.02,0.0
2016,2,22,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,3.0,2.95,5.0,3.0,2.27,0.0
2016,2,23,7,30,0.0,6.0,3.0,5.0,6.0,4.54,0.0
2016,2,23,7,45,0.0,12.0,3.15,5.0,12.0,9.1,2.24
2016,2,23,8,0,0.0,18.0,3.3,5.0,18.0,13.67,6.4
2016,2,23,8,15,0.0,24.0,3.3,5.0,24.0,18.26,10.56
2016,2,23,8,30,0.0,30.0,3.3,5.0,30.0,22.86,14.69
2016,2,23,8,45,0.0,36.5,3.35,5.0,36.5,27.85,19.11
2016,2,23,9,0,0.0,43.0,3.4,5.0,43.0,32.86,23.49
2016,2,23,9,15,0.0,77.5,3.35,5.0,77.5,59.56,46.9
2016,2,23,9,30,0.0,112.0,3.3,5.0,112.0,89.8,73.1
2016,2,23,9,45,0.0,92.5,3.25,5.5,92.5,71.74,57.08
2016,2,23,10,0,0.0,73.0,3.2,6.0,73.0,56.08,43.27
2016,2,23,10,15,0.0,116.0,3.05,6.0,116.0,90.97,73.24
2016,2,23,10,30,0.0,159.0,2.9,6.0,159.0,127.16,103.9
2016,2,23,10,45,0.0,160.0,2.8,6.5,160.0,127.01,103.32
2016,2,23,11,0,0.0,161.0,2.7,7.0,161.0,127.03,102.95
2016,2,23,11,15,0.0,155.0,2.55,7.0,155.0,121.43,98.08
2016,2,23,11,30,0.0,149.0,2.4,7.0,149.0,116.1,93.47
2016,2,23,11,45,0.0,154.5,2.3,7.0,155.0,120.02,96.69
2016,2,23,12,0,0.0,160.0,2.2,7.0,161.0,123.86,99.83
2016,2,23,12,15,0.0,146.0,2.1,7.0,146.5,112.61,90.32
2016,2,23,12,30,0.0,132.0,2.0,7.0,132.0,101.6,81.06
2016,2,23,12,45,0.0,114.5,1.9,7.5,114.5,88.14,69.58
2016,2,23,13,0,0.0,97.0,1.8,8.0,97.0,74.83,58.25
2016,2,23,13,15,0.0,97.0,1.8,8.0,97.0,74.81,58.28
2016,2,23,13,30,0.0,97.0,1.8,8.0,97.0,74.77,58.29
2016,2,23,13,45,0.0,106.5,1.8,8.0,106.5,81.72,64.24
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,88.44,70.0
2016,2,23,14,15,0.0,112.0,1.8,8.0,112.0,85.33,70.69
2016,2,23,14,30,0.0,108.0,1.8,8.0,108.0,82.35,68.18
2016,2,23,14,45,0.0,100.5,1.8,8.0,100.5,76.87,63.46
2016,2,23,15,0,0.0,93.0,1.8,8.0,93.0,71.35,58.69
2016,2,23,15,15,0.0,55.5,1.8,8.0,55.5,42.54,32.95
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,13.73,6.88
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,12.19,5.51
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,10.66,4.13
2016,2,23,16,15,236.5,59.0,1.8,7.5,131.5,42.76,33.65
2016,2,23,16,30,473.0,104.0,1.8,7.0,249.0,75.82,63.89
2016,2,23,16,45,408.5,92.5,1.85,7.0,202.0,67.67,56.38
2016,2,23,17,0,344.0,81.0,1.9,7.0,155.0,59.45,48.65
2016,2,23,17,15,262.0,64.0,1.9,7.0,111.5,47.24,37.06
2016,2,23,17,30,180.0,47.0,1.9,7.0,68.0,34.67,24.83
2016,2,23,17,45,90.0,23.5,1.9,7.0,34.0,17.78,5.44
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,40.0,17.5,5.75,12.5,21.5,61.12,0.0
2016,2,24,7,30,80.0,35.0,5.9,13.0,43.0,144.92,112.56
2016,2,24,7,45,103.5,56.0,6.1,14.0,72.5,174.6,143.82
2016,2,24,8,0,127.0,77.0,6.3,15.0,102.0,218.77,183.09
2016,2,24,8,15,147.5,98.0,6.55,15.5,135.5,258.79,217.88
2016,2,24,8,30,168.0,119.0,6.8,16.0,169.0,297.51,250.5
2016,2,24,8,45,183.0,139.0,7.1,16.5,201.5,328.55,275.75
2016,2,24,9,0,198.0,159.0,7.4,17.0,234.0,358.26,299.27
2016,2,24,9,15,143.0,179.5,7.45,17.0,237.5,325.91,270.0
2016,2,24,9,30,88.0,200.0,7.5,17.0,241.0,274.58,225.43
2016,2,24,9,45,44.0,158.0,7.55,17.5,178.5,181.74,147.09
2016,2,24,10,0,0.0,116.0,7.6,18.0,116.0,91.45,70.49
2016,2,24,10,15,14.5,174.5,7.5,18.0,183.5,153.91,122.2
2016,2,24,10,30,29.0,233.0,7.4,18.0,251.0,231.54,185.3
2016,2,24,10,45,51.5,262.0,7.3,18.5,294.5,270.95,216.61
2016,2,24,11,0,74.0,291.0,7.2,19.0,338.0,307.39,245.06
2016,2,24,11,15,156.5,306.0,7.0,19.0,410.0,380.53,303.53
2016,2,24,11,30,239.0,321.0,6.8,19.0,482.0,431.84,343.45
2016,2,24,11,45,274.5,321.5,6.65,19.0,509.5,444.28,351.75
2016,2,24,12,0,310.0,322.0,6.5,19.0,537.0,441.55,347.95
2016,2,24,12,15,272.0,331.5,6.4,19.0,521.0,405.25,317.71
2016,2,24,12,30,234.0,341.0,6.3,19.0,505.0,367.55,286.66
2016,2,24,12,45,184.0,341.0,6.25,19.5,469.5,327.16,253.55
2016,2,24,13,0,134.0,341.0,6.2,20.0,434.0,291.76,225.05
2016,2,24,13,15,69.0,262.0,6.35,20.0,310.0,209.17,161.1
2016,2,24,13,30,4.0,183.0,6.5,20.0,186.0,137.89,106.44
2016,2,24,13,45,2.0,100.5,6.65,20.0,102.0,77.64,57.88
2016,2,24,14,0,0.0,18.0,6.8,20.0,18.0,13.79,5.71
2016,2,24,14,15,298.0,99.5,6.9,19.5,278.0,68.84,48.55
2016,2,24,14,30,596.0,181.0,7.0,19.0,538.0,119.63,97.22
2016,2,24,14,45,699.5,142.5,7.1,19.0,539.0,100.24,80.84
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,85.89,68.71
2016,2,24,15,15,785.5,100.5,7.15,18.5,501.0,83.76,67.19
2016,2,24,15,30,768.0,97.0,7.1,18.0,462.0,75.33,60.2
2016,2,24,15,45,760.0,88.5,7.05,17.5,420.5,75.85,60.95
2016,2,24,16,0,752.0,80.0,7.0,17.0,379.0,69.84,55.97
2016,2,24,16,15,713.5,75.0,6.75,16.5,329.5,60.78,48.24
2016,2,24,16,30,675.0,70.0,6.5,16.0,280.0,57.01,45.06
2016,2,24,16,45,611.5,64.5,6.25,15.5,229.0,52.57,41.18
2016,2,24,17,0,548.0,59.0,6.0,15.0,178.0,48.24,37.22
2016,2,24,17,15,455.0,49.0,5.95,14.5,130.0,40.16,29.74
2016,2,24,17,30,362.0,39.0,5.9,14.0,82.0,32.12,21.96
2016,2,24,17,45,214.0,24.5,5.85,13.5,46.5,20.07,7.57
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,7.87,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,18.5,18.0,5.2,2.5,20.0,34.32,1.84
2016,2,25,7,30,37.0,36.0,5.3,3.0,40.0,91.82,72.51
2016,2,25,7,45,55.5,57.5,5.4,3.5,67.5,134.82,113.68
2016,2,25,8,0,74.0,79.0,5.5,4.0,95.0,174.96,150.71
2016,2,25,8,15,91.0,99.5,5.7,4.5,123.5,210.57,182.88
2016,2,25,8,30,108.0,120.0,5.9,5.0,152.0,245.22,213.33
2016,2,25,8,45,434.0,101.0,6.1,5.5,263.5,542.06,473.51
2016,2,25,9,0,760.0,82.0,6.3,6.0,375.0,810.7,691.15
2016,2,25,9,15,556.0,132.0,6.35,6.0,360.5,671.26,575.98
2016,2,25,9,30,352.0,182.0,6.4,6.0,346.0,519.4,446.14
2016,2,25,9,45,178.0,176.5,6.5,6.5,260.0,333.36,285.59
2016,2,25,10,0,4.0,171.0,6.6,7.0,174.0,144.23,118.73
2016,2,25,10,15,22.5,209.5,6.6,7.0,223.5,192.61,160.27
2016,2,25,10,30,41.0,248.0,6.6,7.0,273.0,255.84,213.47
2016,2,25,10,45,37.0,254.5,6.6,7.5,277.5,252.58,209.63
2016,2,25,11,0,33.0,261.0,6.6,8.0,282.0,249.59,206.18
2016,2,25,11,15,37.5,274.5,6.6,8.0,299.5,258.88,213.56
2016,2,25,11,30,42.0,288.0,6.6,8.0,317.0,267.17,220.05
2016,2,25,11,45,109.5,315.0,6.6,8.0,391.5,323.0,266.37
2016,2,25,12,0,177.0,342.0,6.6,8.0,466.0,378.03,310.66
2016,2,25,12,15,287.5,323.5,6.55,8.0,526.0,407.34,332.99
2016,2,25,12,30,398.0,305.0,6.5,8.0,586.0,418.39,338.77
2016,2,25,12,45,330.0,320.0,6.5,8.0,552.5,372.0,298.93
2016,2,25,13,0,262.0,335.0,6.5,8.0,519.0,331.24,264.55
2016,2,25,13,15,347.0,307.5,6.45,8.0,547.0,312.47,244.11
2016,2,25,13,30,432.0,280.0,6.4,8.0,575.0,282.38,213.39
2016,2,25,13,45,296.0,296.0,6.35,8.0,495.5,238.1,181.75
2016,2,25,14,0,160.0,312.0,6.3,8.0,416.0,212.08,167.64
2016,2,25,14,15,89.0,267.5,6.2,8.0,325.0,177.36,144.17
2016,2,25,14,30,18.0,223.0,6.1,8.0,234.0,158.1,135.15
2016,2,25,14,45,66.5,236.5,6.05,8.0,273.5,157.37,134.79
2016,2,25,15,0,115.0,250.0,6.0,8.0,313.0,164.03,140.98
2016,2,25,15,15,479.0,167.5,5.8,7.5,401.0,111.82,95.16
2016,2,25,15,30,843.0,85.0,5.6,7.0,489.0,74.39,61.95
2016,2,25,15,45,421.5,67.0,5.45,7.0,269.0,49.39,39.46
2016,2,25,16,0,0.0,49.0,5.3,7.0,49.0,37.48,28.72
2016,2,25,16,15,0.0,43.0,5.1,6.5,43.0,32.85,24.61
2016,2,25,16,30,0.0,37.0,4.9,6.0,37.0,28.23,20.44
2016,2,25,16,45,309.5,46.0,4.7,6.0,114.5,35.33,26.97
2016,2,25,17,0,619.0,55.0,4.5,6.0,192.0,45.74,36.37
2016,2,25,17,15,531.5,46.0,4.35,5.5,142.0,38.26,29.22
2016,2,25,17,30,444.0,37.0,4.2,5.0,92.0,30.84,21.82
2016,2,25,17,45,222.0,25.5,4.05,4.5,53.0,20.89,9.47
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.02,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,17.0,3.05,0.0,17.0,12.98,0.0
2016,2,26,7,30,0.0,34.0,3.3,0.0,34.0,31.77,21.46
2016,2,26,7,45,9.0,55.0,3.6,0.5,57.0,61.91,49.41
2016,2,26,8,0,18.0,76.0,3.9,1.0,80.0,102.49,86.34
2016,2,26,8,15,27.0,96.0,4.0,1.0,103.5,129.73,111.29
2016,2,26,8,30,36.0,116.0,4.1,1.0,127.0,156.23,135.13
2016,2,26,8,45,426.0,95.5,4.2,1.5,260.0,528.73,465.34
2016,2,26,9,0,816.0,75.0,4.3,2.0,393.0,848.09,720.41
2016,2,26,9,15,842.5,78.5,4.25,2.5,441.5,865.75,728.22
2016,2,26,9,30,869.0,82.0,4.2,3.0,490.0,879.2,734.7
2016,2,26,9,45,892.0,83.0,4.2,3.5,534.0,882.23,733.62
2016,2,26,10,0,915.0,84.0,4.2,4.0,578.0,871.92,722.6
2016,2,26,10,15,927.5,86.0,4.2,4.0,614.5,859.07,711.28
2016,2,26,10,30,940.0,88.0,4.2,4.0,651.0,842.12,697.04
2016,2,26,10,45,951.5,88.0,4.2,4.5,681.0,818.19,676.43
2016,2,26,11,0,963.0,88.0,4.2,5.0,711.0,790.3,653.04
2016,2,26,11,15,695.5,184.5,4.2,5.0,642.0,669.25,552.76
2016,2,26,11,30,428.0,281.0,4.2,5.0,573.0,539.97,445.74
2016,2,26,11,45,448.5,277.5,4.2,5.5,588.0,520.96,428.55
2016,2,26,12,0,469.0,274.0,4.2,6.0,603.0,498.86,407.95
2016,2,26,12,15,727.0,182.0,4.2,6.0,696.5,526.51,426.82
2016,2,26,12,30,985.0,90.0,4.2,6.0,790.0,523.28,417.17
2016,2,26,12,45,978.5,92.5,4.25,6.0,785.0,466.87,364.84
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,409.19,310.54
2016,2,26,13,15,968.5,94.5,4.3,6.0,768.0,349.19,253.63
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,288.27,196.75
2016,2,26,13,45,956.0,94.5,4.3,6.0,734.5,226.46,142.95
2016,2,26,14,0,947.0,95.0,4.3,6.0,713.0,164.81,98.26
2016,2,26,14,15,937.5,93.5,4.25,6.0,684.5,102.36,71.95
2016,2,26,14,30,928.0,92.0,4.2,6.0,656.0,88.19,73.89
2016,2,26,14,45,912.0,91.0,4.2,6.0,620.0,86.95,72.95
2016,2,26,15,0,896.0,90.0,4.2,6.0,584.0,78.33,65.37
2016,2,26,15,15,877.5,87.5,4.05,5.5,542.0,76.52,64.04
2016,2,26,15,30,859.0,85.0,3.9,5.0,500.0,74.68,62.68
2016,2,26,15,45,829.5,82.5,3.8,5.0,452.0,72.62,60.98
2016,2,26,16,0,800.0,80.0,3.7,5.0,404.0,70.58,59.3
2016,2,26,16,15,764.0,75.5,3.35,4.5,353.0,66.92,56.21
2016,2,26,16,30,728.0,71.0,3.0,4.0,302.0,58.39,48.55
2016,2,26,16,45,671.5,64.5,2.65,3.5,249.5,53.19,43.83
2016,2,26,17,0,615.0,58.0,2.3,3.0,197.0,48.01,38.95
2016,2,26,17,15,527.0,49.0,2.15,2.0,146.5,40.61,31.86
2016,2,26,17,30,439.0,40.0,2.0,1.0,96.0,33.26,24.51
2016,2,26,17,45,285.0,26.5,1.85,0.5,56.0,21.9,11.19
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,10.23,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,165.5,20.0,1.75,-0.5,39.0,207.17,104.55
2016,2,27,7,30,331.0,40.0,1.9,0.0,78.0,385.09,323.61
2016,2,27,7,45,424.5,52.5,2.1,0.0,126.5,485.62,417.39
2016,2,27,8,0,518.0,65.0,2.3,0.0,175.0,586.7,505.5
2016,2,27,8,15,579.5,73.5,2.4,0.5,227.0,654.32,561.37
2016,2,27,8,30,641.0,82.0,2.5,1.0,279.0,719.41,612.57
2016,2,27,8,45,686.0,87.5,2.7,2.0,330.0,763.18,644.57
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,803.39,672.76
2016,2,27,9,15,760.5,97.5,2.95,3.5,429.0,824.73,686.06
2016,2,27,9,30,790.0,102.0,3.0,4.0,477.0,842.06,696.22
2016,2,27,9,45,815.0,104.5,3.15,4.5,520.5,843.27,694.88
2016,2,27,10,0,840.0,107.0,3.3,5.0,564.0,846.6,695.35
2016,2,27,10,15,854.5,110.0,3.35,5.0,600.5,837.3,687.06
2016,2,27,10,30,869.0,113.0,3.4,5.0,637.0,823.78,675.86
2016,2,27,10,45,882.0,114.0,3.5,5.5,667.0,802.87,658.36
2016,2,27,11,0,895.0,115.0,3.6,6.0,697.0,777.88,636.88
2016,2,27,11,15,901.0,116.0,3.6,6.0,718.0,744.09,608.54
2016,2,27,11,30,907.0,117.0,3.6,6.0,739.0,706.89,577.14
2016,2,27,11,45,913.0,116.5,3.65,6.5,752.5,665.04,540.72
2016,2,27,12,0,919.0,116.0,3.7,7.0,766.0,616.81,498.66
2016,2,27,12,15,919.5,116.0,3.65,7.0,770.0,567.9,455.56
2016,2,27,12,30,920.0,116.0,3.6,7.0,774.0,516.84,409.6
2016,2,27,12,45,930.5,109.5,3.6,7.5,772.5,462.94,359.46
2016,2,27,13,0,941.0,103.0,3.6,8.0,771.0,406.5,306.12
2016,2,27,13,15,937.5,102.5,3.55,8.0,758.5,347.96,251.3
2016,2,27,13,30,934.0,102.0,3.5,8.0,746.0,288.57,196.45
2016,2,27,13,45,928.5,100.5,3.45,8.5,725.5,227.57,143.45
2016,2,27,14,0,923.0,99.0,3.4,9.0,705.0,166.46,98.93
2016,2,27,14,15,913.5,97.0,3.35,9.0,677.0,105.01,72.5
2016,2,27,14,30,904.0,95.0,3.3,9.0,649.0,89.38,74.06
2016,2,27,14,45,894.0,91.5,3.25,9.0,614.0,78.91,64.95
2016,2,27,15,0,884.0,88.0,3.2,9.0,579.0,76.66,63.12
2016,2,27,15,15,866.0,85.5,3.0,8.5,537.5,74.84,61.78
2016,2,27,15,30,848.0,83.0,2.8,8.0,496.0,73.0,60.43
2016,2,27,15,45,826.5,78.5,2.6,8.0,449.5,69.61,57.55
2016,2,27,16,0,805.0,74.0,2.4,8.0,403.0,66.12,54.58
2016,2,27,16,15,769.5,69.5,2.1,7.5,352.5,62.33,51.39
2016,2,27,16,30,734.0,65.0,1.8,7.0,302.0,58.51,48.11
2016,2,27,16,45,686.5,58.5,1.5,6.5,250.5,52.9,43.07
2016,2,27,17,0,639.0,52.0,1.2,6.0,199.0,47.24,37.83
2016,2,27,17,15,554.0,44.5,1.2,5.0,148.5,37.19,28.43
2016,2,27,17,30,469.0,37.0,1.2,4.0,98.0,30.91,22.19
2016,2,27,17,45,318.0,25.0,1.2,3.5,57.5,20.7,10.66
2016,2,27,18,0,167.0,13.0,1.2,3.0,17.0,10.23,0.0
2016,2,27,18,15,83.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,241.84,143.91
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,455.1,377.62
2016,2,28,7,45,502.5,45.5,1.55,3.0,134.0,548.27,461.0
2016,2,28,8,0,591.0,55.0,1.7,4.0,184.0,641.98,538.58
2016,2,28,8,15,648.5,62.0,1.65,4.5,236.5,703.87,586.62
2016,2,28,8,30,706.0,69.0,1.6,5.0,289.0,763.55,630.13
2016,2,28,8,45,743.0,74.5,1.6,6.0,340.0,793.17,648.45
2016,2,28,9,0,780.0,80.0,1.6,7.0,391.0,826.89,669.06
2016,2,28,9,15,807.0,83.5,1.75,8.0,439.0,845.37,679.59
2016,2,28,9,30,834.0,87.0,1.9,9.0,487.0,859.69,687.0
2016,2,28,9,45,852.5,90.5,2.1,10.0,529.5,862.34,686.46
2016,2,28,10,0,871.0,94.0,2.3,11.0,572.0,860.71,682.93
2016,2,28,10,15,885.0,96.5,2.4,11.5,608.5,849.91,673.28
2016,2,28,10,30,899.0,99.0,2.5,12.0,645.0,834.9,660.81
2016,2,28,10,45,904.5,102.5,2.7,12.5,673.5,810.27,642.26
2016,2,28,11,0,910.0,106.0,2.9,13.0,702.0,781.9,620.38
2016,2,28,11,15,917.0,107.0,2.95,13.0,724.0,742.24,589.24
2016,2,28,11,30,924.0,108.0,3.0,13.0,746.0,706.22,560.02
2016,2,28,11,45,921.5,111.5,3.15,13.5,758.0,663.35,524.3
2016,2,28,12,0,919.0,115.0,3.3,14.0,770.0,617.98,485.85
2016,2,28,12,15,920.5,115.5,3.4,14.0,775.0,569.93,445.08
2016,2,28,12,30,922.0,116.0,3.5,14.0,780.0,519.61,401.27
2016,2,28,12,45,944.0,105.0,3.6,14.5,782.0,466.74,353.24
2016,2,28,13,0,966.0,94.0,3.7,15.0,784.0,410.15,300.9
2016,2,28,13,15,963.0,93.5,3.7,15.0,771.5,350.52,246.38
2016,2,28,13,30,960.0,93.0,3.7,15.0,759.0,289.94,191.69
2016,2,28,13,45,944.0,96.0,3.75,15.0,736.5,228.8,140.35
2016,2,28,14,0,928.0,99.0,3.8,15.0,714.0,168.53,97.88
2016,2,28,14,15,918.5,97.5,3.75,15.0,685.5,107.01,71.39
2016,2,28,14,30,909.0,96.0,3.7,15.0,657.0,90.13,72.99
2016,2,28,14,45,888.0,96.5,3.7,15.0,619.5,81.99,66.11
2016,2,28,15,0,867.0,97.0,3.7,15.0,582.0,82.28,66.52
2016,2,28,15,15,848.5,94.0,3.5,14.5,540.5,80.29,65.09
2016,2,28,15,30,830.0,91.0,3.3,14.0,499.0,78.28,63.64
2016,2,28,15,45,802.5,87.5,3.15,14.0,451.5,75.69,61.55
2016,2,28,16,0,775.0,84.0,3.0,14.0,404.0,73.09,59.44
2016,2,28,16,15,738.5,79.0,2.8,13.0,353.5,63.87,51.63
2016,2,28,16,30,702.0,74.0,2.6,12.0,303.0,60.16,48.63
2016,2,28,16,45,653.5,66.5,2.45,11.5,251.5,54.42,43.57
2016,2,28,17,0,605.0,59.0,2.3,11.0,200.0,48.62,38.3
2016,2,28,17,15,520.0,49.5,2.3,10.5,149.0,40.88,31.07
2016,2,28,17,30,435.0,40.0,2.3,10.0,98.0,33.15,23.61
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,21.85,11.62
2016,2,28,18,0,156.0,13.0,2.4,9.0,18.0,10.23,0.0
2016,2,28,18,15,78.0,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.0,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,48.0,8.0,3.8,7.0,9.0,45.8,0.0
2016,2,29,7,15,169.5,25.0,3.9,7.5,43.5,223.02,155.69
2016,2,29,7,30,291.0,42.0,4.0,8.0,78.0,356.11,298.04
2016,2,29,7,45,398.0,53.0,4.1,8.5,127.0,468.12,397.17
2016,2,29,8,0,505.0,64.0,4.2,9.0,176.0,579.92,491.32
2016,2,29,8,15,566.5,72.5,4.25,9.5,227.5,647.42,545.88
2016,2,29,8,30,628.0,81.0,4.3,10.0,279.0,712.75,596.3
2016,2,29,8,45,688.0,83.0,4.4,11.0,333.0,765.78,634.34
2016,2,29,9,0,748.0,85.0,4.5,12.0,387.0,815.18,668.33
2016,2,29,9,15,777.0,89.0,4.5,12.5,435.0,829.8,675.92
2016,2,29,9,30,806.0,93.0,4.5,13.0,483.0,846.84,685.38
2016,2,29,9,45,830.5,95.5,4.5,14.0,527.0,853.9,686.06
2016,2,29,10,0,855.0,98.0,4.5,15.0,571.0,856.54,683.63
2016,2,29,10,15,869.0,100.5,4.5,15.0,607.5,845.99,674.32
2016,2,29,10,30,883.0,103.0,4.5,15.0,644.0,831.25,662.22
2016,2,29,10,45,893.0,104.0,4.5,15.5,673.0,807.69,642.58
2016,2,29,11,0,903.0,105.0,4.5,16.0,702.0,773.17,614.96
2016,2,29,11,15,909.5,106.5,4.5,16.0,723.5,740.9,588.49
2016,2,29,11,30,916.0,108.0,4.5,16.0,745.0,705.23,558.99
2016,2,29,11,45,921.5,107.5,4.5,16.5,758.5,663.9,523.67
2016,2,29,12,0,927.0,107.0,4.5,17.0,772.0,619.62,485.43
2016,2,29,12,15,928.5,107.5,4.45,17.0,776.5,571.3,443.98
2016,2,29,12,30,930.0,108.0,4.4,17.0,781.0,520.69,399.67
2016,2,29,12,45,937.5,103.5,4.35,17.0,779.5,466.6,351.45
2016,2,29,13,0,945.0,99.0,4.3,17.0,778.0,410.21,300.22
2016,2,29,13,15,942.5,98.5,4.15,17.0,766.5,351.65,246.72
2016,2,29,13,30,940.0,98.0,4.0,17.0,755.0,292.13,193.11
2016,2,29,13,45,937.0,95.5,3.9,17.0,735.0,230.47,140.88
2016,2,29,14,0,934.0,93.0,3.8,17.0,715.0,168.46,96.16
2016,2,29,14,15,926.0,91.5,3.65,17.0,687.5,106.7,68.53
2016,2,29,14,30,918.0,90.0,3.5,17.0,660.0,86.83,69.54
2016,2,29,14,45,910.5,86.5,3.35,17.0,625.5,84.31,67.54
2016,2,29,15,0,903.0,83.0,3.2,17.0,591.0,81.65,65.4
2016,2,29,15,15,886.5,80.5,2.9,16.5,550.0,79.26,63.64
2016,2,29,15,30,870.0,78.0,2.6,16.0,509.0,69.88,55.77
2016,2,29,15,45,852.0,73.5,2.35,15.5,463.0,66.45,53.06
2016,2,29,16,0,834.0,69.0,2.1,15.0,417.0,62.9,50.21
2016,2,29,16,15,801.5,65.5,1.85,14.0,366.0,59.76,47.77
2016,2,29,16,30,769.0,62.0,1.6,13.0,315.0,56.61,45.26
2016,2,29,16,45,724.5,56.0,1.4,12.5,263.0,51.3,40.63
2016,2,29,17,0,680.0,50.0,1.2,12.0,211.0,45.95,35.8
2016,2,29,17,15,600.0,43.0,1.2,11.0,159.0,39.41,29.79
2016,2,29,17,30,520.0,36.0,1.2,10.0,107.0,32.95,23.58
2016,2,29,17,45,375.0,25.0,1.25,9.5,64.5,20.84,11.47
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,11.02,0.0
2016,2,29,18,15,115.0,7.0,1.3,9.0,11.0,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,62.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,125.0,11.0,1.3,4.0,14.0,111.91,0.0
2016,3,1,7,15,276.5,24.0,1.45,4.5,53.0,320.43,236.3
2016,3,1,7,30,428.0,37.0,1.6,5.0,92.0,472.54,392.13
2016,3,1,7,45,504.5,47.0,1.8,6.0,140.5,556.71,465.88
2016,3,1,8,0,581.0,57.0,2.0,7.0,189.0,641.18,535.1
2016,3,1,8,15,635.0,63.5,1.9,8.0,240.5,699.59,578.39
2016,3,1,8,30,689.0,70.0,1.8,9.0,292.0,755.8,617.2
2016,3,1,8,45,715.5,77.5,1.7,10.0,340.5,785.55,634.33
2016,3,1,9,0,742.0,85.0,1.6,11.0,389.0,811.92,648.2
2016,3,1,9,15,768.5,89.0,1.65,11.5,435.5,824.5,654.49
2016,3,1,9,30,795.0,93.0,1.7,12.0,482.0,839.45,662.51
2016,3,1,9,45,803.5,100.0,1.75,13.0,521.5,837.86,657.56
2016,3,1,10,0,812.0,107.0,1.8,14.0,561.0,832.33,650.16
2016,3,1,10,15,826.5,109.5,2.05,14.5,596.5,823.03,643.38
2016,3,1,10,30,841.0,112.0,2.3,15.0,632.0,809.64,633.58
2016,3,1,10,45,841.5,118.5,2.55,16.0,658.5,785.47,614.81
2016,3,1,11,0,842.0,125.0,2.8,17.0,685.0,757.87,592.37
2016,3,1,11,15,849.0,126.5,3.05,17.0,706.0,726.77,568.82
2016,3,1,11,30,856.0,128.0,3.3,17.0,727.0,692.3,542.05
2016,3,1,11,45,461.5,230.0,3.55,17.5,554.0,494.57,388.56
2016,3,1,12,0,67.0,332.0,3.8,18.0,381.0,302.95,237.05
2016,3,1,12,15,459.0,235.0,3.9,18.0,569.5,435.67,340.1
2016,3,1,12,30,851.0,138.0,4.0,18.0,758.0,511.23,391.3
2016,3,1,12,45,855.0,135.0,4.15,18.0,755.5,458.87,345.1
2016,3,1,13,0,859.0,132.0,4.3,18.0,753.0,404.67,296.85
2016,3,1,13,15,854.5,131.5,4.35,18.0,740.5,348.21,246.16
2016,3,1,13,30,850.0,131.0,4.4,18.0,728.0,291.22,195.46
2016,3,1,13,45,840.0,130.5,4.45,18.0,707.5,232.99,146.65
2016,3,1,14,0,830.0,130.0,4.5,18.0,687.0,175.39,105.16
2016,3,1,14,15,819.0,128.0,4.45,18.0,658.5,117.64,78.01
2016,3,1,14,30,808.0,126.0,4.4,18.0,630.0,98.26,79.02
2016,3,1,14,45,789.0,124.5,4.4,18.0,594.5,90.13,72.24
2016,3,1,15,0,770.0,123.0,4.4,18.0,559.0,89.72,72.07
2016,3,1,15,15,385.0,92.0,4.3,17.5,310.0,62.37,48.76
2016,3,1,15,30,0.0,61.0,4.2,17.0,61.0,46.79,35.42
2016,3,1,15,45,145.5,114.5,4.1,17.0,176.0,78.77,63.48
2016,3,1,16,0,291.0,168.0,4.0,17.0,291.0,113.33,93.69
2016,3,1,16,15,263.5,153.0,3.95,16.5,253.5,104.14,86.1
2016,3,1,16,30,236.0,138.0,3.9,16.0,216.0,94.71,78.19
2016,3,1,16,45,200.5,118.0,3.85,15.5,177.0,81.96,67.18
2016,3,1,17,0,165.0,98.0,3.8,15.0,138.0,69.51,56.18
2016,3,1,17,15,130.5,76.0,3.9,14.5,103.0,54.62,42.74
2016,3,1,17,30,96.0,54.0,4.0,14.0,68.0,39.47,28.84
2016,3,1,17,45,48.0,32.5,4.1,14.0,39.5,24.3,14.21
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,8.37,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,4.33,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,120.46,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,336.04,260.23
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,488.18,415.01
2016,3,2,7,45,526.5,51.5,4.5,3.5,152.0,583.49,501.38
2016,3,2,8,0,615.0,61.0,4.8,4.0,204.0,678.74,583.2
2016,3,2,8,15,669.5,68.0,4.85,4.0,257.5,738.84,633.12
2016,3,2,8,30,724.0,75.0,4.9,4.0,311.0,796.47,678.86
2016,3,2,8,45,764.5,79.0,5.0,4.5,363.5,827.32,700.94
2016,3,2,9,0,805.0,83.0,5.1,5.0,416.0,862.61,725.84
2016,3,2,9,15,830.0,86.5,5.05,5.0,464.5,879.13,736.07
2016,3,2,9,30,855.0,90.0,5.0,5.0,513.0,891.42,743.01
2016,3,2,9,45,877.0,91.5,4.95,5.5,556.5,894.36,741.48
2016,3,2,10,0,899.0,93.0,4.9,6.0,600.0,892.85,736.76
2016,3,2,10,15,552.0,193.0,4.8,6.0,510.5,681.62,568.63
2016,3,2,10,30,205.0,293.0,4.7,6.0,421.0,447.74,373.34
2016,3,2,10,45,578.0,195.5,4.6,6.5,578.0,657.51,546.82
2016,3,2,11,0,951.0,98.0,4.5,7.0,735.0,805.63,661.58
2016,3,2,11,15,957.0,99.0,4.4,7.0,757.0,770.85,631.11
2016,3,2,11,30,963.0,100.0,4.3,7.0,779.0,732.58,598.2
2016,3,2,11,45,695.0,202.0,4.25,7.0,696.5,618.7,503.88
2016,3,2,12,0,427.0,304.0,4.2,7.0,614.0,504.32,409.78
2016,3,2,12,15,701.0,202.0,4.2,7.0,714.5,537.8,434.25
2016,3,2,12,30,975.0,100.0,4.2,7.0,815.0,538.59,428.39
2016,3,2,12,45,977.5,97.5,4.25,7.5,811.5,481.68,375.45
2016,3,2,13,0,980.0,95.0,4.3,8.0,808.0,422.84,320.01
2016,3,2,13,15,976.5,94.5,4.25,8.0,795.0,361.98,262.78
2016,3,2,13,30,973.0,94.0,4.2,8.0,782.0,300.22,205.3
2016,3,2,13,45,968.0,92.5,4.2,8.0,761.0,236.89,149.67
2016,3,2,14,0,963.0,91.0,4.2,8.0,740.0,173.39,101.87
2016,3,2,14,15,954.5,89.5,4.1,7.5,711.5,109.76,71.47
2016,3,2,14,30,946.0,88.0,4.0,7.0,683.0,86.43,71.9
2016,3,2,14,45,932.0,87.0,3.95,7.0,646.5,85.24,71.0
2016,3,2,15,0,918.0,86.0,3.9,7.0,610.0,83.97,70.04
2016,3,2,15,15,901.0,83.5,3.8,6.5,567.5,81.6,68.23
2016,3,2,15,30,884.0,81.0,3.7,6.0,525.0,72.23,60.1
2016,3,2,15,45,856.5,78.5,3.65,6.0,476.5,70.09,58.35
2016,3,2,16,0,829.0,76.0,3.6,6.0,428.0,67.94,56.59
2016,3,2,16,15,794.5,72.0,3.3,5.5,376.0,64.56,53.77
2016,3,2,16,30,760.0,68.0,3.0,5.0,324.0,61.16,50.87
2016,3,2,16,45,711.5,62.0,2.75,4.5,270.5,55.96,46.23
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,46.82,37.79
2016,3,2,17,15,581.5,48.5,2.3,3.5,165.0,40.48,31.75
2016,3,2,17,30,500.0,41.0,2.1,3.0,113.0,34.22,25.54
2016,3,2,17,45,346.0,29.0,1.95,2.5,69.0,24.0,15.03
2016,3,2,18,0,192.0,17.0,1.8,2.0,25.0,13.93,0.0
2016,3,2,18,15,96.0,8.5,1.8,1.5,12.5,6.69,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,14.95,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,269.93,216.25
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,464.64,396.47
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,555.63,477.59
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,646.47,554.99
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.5,706.05,602.51
2016,3,3,8,30,681.0,78.0,2.5,1.0,304.0,763.21,646.01
2016,3,3,8,45,703.0,87.5,2.6,2.0,352.5,791.31,664.33
2016,3,3,9,0,725.0,97.0,2.7,3.0,401.0,815.93,679.49
2016,3,3,9,15,752.0,101.5,2.65,3.0,447.5,835.23,691.55
2016,3,3,9,30,779.0,106.0,2.6,3.0,494.0,850.56,700.52
2016,3,3,9,45,776.5,118.0,2.55,3.5,532.0,844.71,692.49
2016,3,3,10,0,774.0,130.0,2.5,4.0,570.0,834.98,681.98
2016,3,3,10,15,452.5,213.0,2.4,4.0,474.0,620.91,512.98
2016,3,3,10,30,131.0,296.0,2.3,4.0,378.0,391.71,324.36
2016,3,3,10,45,358.0,255.5,2.2,4.5,494.0,530.68,439.34
2016,3,3,11,0,585.0,215.0,2.1,5.0,610.0,655.16,534.83
2016,3,3,11,15,493.5,259.0,1.95,5.0,599.0,600.61,487.62
2016,3,3,11,30,402.0,303.0,1.8,5.0,588.0,537.76,435.92
2016,3,3,11,45,400.0,311.0,1.7,5.0,599.0,516.51,417.6
2016,3,3,12,0,398.0,319.0,1.6,5.0,610.0,493.81,397.62
2016,3,3,12,15,252.5,338.5,1.55,5.0,524.0,404.81,326.06
2016,3,3,12,30,107.0,358.0,1.5,5.0,438.0,322.14,260.2
2016,3,3,12,45,120.5,359.0,1.45,5.0,448.0,316.87,255.29
2016,3,3,13,0,134.0,360.0,1.4,5.0,458.0,306.64,245.71
2016,3,3,13,15,109.5,348.0,1.25,5.0,427.5,278.16,222.34
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,251.9,201.33
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,228.03,182.4
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,206.42,165.84
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,171.73,139.42
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,151.51,129.36
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,141.13,120.63
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,130.61,111.7
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,83.83,70.56
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,31.38,23.26
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,40.6,31.86
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,49.84,40.46
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,43.65,34.93
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,37.47,29.35
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,30.92,23.33
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,24.39,17.23
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,18.26,11.41
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,12.15,5.55
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,7.2,0.65
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.27,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.18,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
