Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,38.03,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,115.14,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,270.5,220.21
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,398.87,344.07
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,498.69,432.63
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,605.16,522.36
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,383.83,336.19
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,129.75,109.69
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,374.76,326.49
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,585.86,501.48
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,729.5,613.5
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,859.25,708.9
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,859.18,703.63
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,861.64,701.5
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,851.29,690.68
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,836.76,677.11
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,706.74,573.57
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,559.95,454.88
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,428.99,349.4
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,312.42,253.39
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,432.44,350.53
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,519.39,416.22
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,476.31,379.46
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,433.03,343.26
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,383.2,302.4
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,340.46,267.82
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,276.21,217.72
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,227.95,181.66
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,232.07,176.77
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,216.85,157.92
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,149.24,107.8
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,96.4,79.72
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,94.72,78.47
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,93.01,77.15
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,108.37,91.06
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,131.72,112.07
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,122.82,104.49
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,115.81,98.59
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,86.57,72.89
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,70.22,58.47
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,63.8,52.82
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,57.26,46.89
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,49.5,39.63
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,41.75,32.09
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,29.09,19.56
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,15.27,0.0
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,7.87,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,43.4,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,131.95,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,282.76,232.42
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,410.21,351.41
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,496.41,425.38
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,583.57,495.67
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,650.63,544.81
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,713.22,586.66
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,758.8,612.26
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,800.63,633.18
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,821.87,647.25
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,839.08,658.75
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,844.9,663.15
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,846.54,664.62
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,837.66,659.08
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,824.69,650.72
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,802.3,634.08
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,771.83,610.65
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,740.83,586.95
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,706.46,560.15
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,607.56,481.96
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,512.71,406.68
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,468.09,370.79
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,432.18,340.95
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,438.47,340.68
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,418.64,315.8
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,354.75,261.98
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,300.08,217.49
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,254.74,183.46
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,226.36,167.04
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,173.85,131.4
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,144.74,121.62
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,123.58,103.56
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,97.71,81.18
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,114.08,95.8
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,134.05,113.53
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,98.88,82.86
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,69.22,56.77
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,61.1,49.79
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,52.93,42.64
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,55.29,44.93
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,63.98,52.84
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,53.74,43.26
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,43.41,33.39
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,30.42,20.67
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,17.61,0.0
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,9.44,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,77.08,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,206.09,35.51
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,359.67,296.97
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,497.23,422.87
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,590.4,503.66
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,682.93,579.84
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,741.26,625.44
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,797.01,667.16
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,834.41,692.48
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,861.64,709.46
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,877.91,717.78
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,889.96,722.94
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,890.56,719.74
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,886.91,713.68
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,874.47,702.09
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,857.87,687.73
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,725.76,583.73
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,574.92,462.97
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,675.51,541.57
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,725.62,577.91
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,682.9,540.8
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,637.47,501.81
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,540.3,423.27
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,449.72,351.34
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,410.8,318.11
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,375.77,287.45
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,343.17,256.14
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,301.06,215.98
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,245.88,162.73
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,184.69,109.76
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,123.27,79.0
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,87.08,70.86
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,85.74,69.92
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,84.38,68.9
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,82.88,67.91
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,81.37,66.9
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,78.61,64.67
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,75.79,62.39
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,66.87,54.73
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,63.65,52.11
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,58.4,47.55
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,53.1,42.81
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,45.92,36.23
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,38.74,29.39
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,27.99,18.83
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,17.25,1.54
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,8.26,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,57.15,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,167.57,61.07
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,311.17,259.28
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,438.71,375.11
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,525.61,449.97
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,617.63,525.19
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,681.15,575.18
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,741.89,621.24
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,716.02,598.45
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,678.41,566.93
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,777.72,640.89
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,861.83,700.22
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,865.65,699.47
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,865.28,696.36
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,849.39,682.42
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,835.74,670.42
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,812.93,650.85
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,786.42,627.68
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,754.12,600.25
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,718.42,569.99
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,676.87,534.84
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,632.77,497.17
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,584.7,456.48
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,534.54,413.2
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,480.49,365.82
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,425.19,316.36
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,367.76,264.51
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,309.88,212.59
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,252.32,163.43
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,188.77,115.72
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,144.77,99.85
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,138.84,114.46
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,140.04,115.71
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,141.43,117.15
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,133.05,110.24
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,124.28,102.99
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,123.39,102.54
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,117.74,97.94
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,96.25,79.8
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,78.04,64.23
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,72.59,59.62
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,63.6,51.65
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,53.97,42.9
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,44.29,33.82
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,30.89,21.06
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,17.41,3.08
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,9.05,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,46.16,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,130.49,63.23
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,276.5,226.7
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,390.46,327.32
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,490.28,409.64
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,591.82,488.23
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,657.52,537.33
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,717.54,580.5
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,768.45,614.49
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,815.24,644.55
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,835.36,656.29
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,851.52,665.44
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,859.89,667.92
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,858.58,663.81
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,848.43,653.59
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,834.16,640.82
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,814.49,623.4
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,790.59,603.14
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,757.59,576.65
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,721.17,547.5
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,674.9,510.63
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,631.87,475.3
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,583.5,437.2
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,532.96,396.22
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,479.33,351.05
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,423.82,303.07
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,365.37,252.65
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,306.24,201.49
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,246.58,152.06
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,180.42,103.53
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,119.17,72.48
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,89.36,70.61
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,89.31,70.76
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,89.33,70.95
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,87.36,69.6
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,85.35,68.21
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,77.32,61.53
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,75.84,60.45
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,72.23,57.75
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,68.57,54.94
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,63.18,50.41
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,57.75,45.69
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,50.07,38.87
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,42.35,31.75
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,30.2,20.3
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,17.93,4.52
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,8.65,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,82.67,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,226.38,133.07
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,362.04,295.73
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,489.12,404.99
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,584.48,483.46
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,679.19,557.54
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,735.39,599.28
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,789.05,637.63
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,826.99,662.35
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,855.22,679.44
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,870.62,687.98
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,881.91,693.65
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,884.41,693.42
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,882.59,690.28
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,817.34,641.28
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,744.94,585.43
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,780.31,611.28
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,793.49,619.31
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,687.7,536.13
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,571.7,445.25
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,562.93,437.32
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,548.27,423.79
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,495.11,380.99
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,444.14,340.21
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,448.95,338.47
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,423.67,309.1
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,365.92,257.33
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,307.48,205.33
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,242.89,150.93
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,183.8,107.16
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,123.52,75.94
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,93.08,73.81
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,94.01,74.77
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,95.09,75.87
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,99.77,80.04
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,111.24,90.02
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,88.97,71.26
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,68.51,53.89
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,68.68,54.45
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,74.88,60.23
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,68.12,54.53
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,61.17,48.52
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,52.89,41.12
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,44.54,33.4
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,30.05,20.05
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,18.25,5.65
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,9.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,6.69,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,12.96,2.92
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,31.59,20.55
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,50.42,37.07
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,75.16,58.64
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,98.94,79.08
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,122.72,99.2
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,146.14,118.61
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,221.55,181.34
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,278.57,227.57
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,382.2,311.52
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,462.3,374.86
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,550.16,442.14
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,612.84,489.02
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,637.34,504.35
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,639.52,503.55
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,628.84,493.25
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,615.75,481.23
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,522.58,408.48
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,438.07,341.85
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,414.95,322.81
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,392.68,304.29
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,406.99,314.53
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,417.33,320.66
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,402.26,306.09
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,381.94,286.55
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,348.13,257.15
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,312.59,226.3
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,266.21,187.44
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,221.26,152.53
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,176.59,126.05
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,150.59,121.7
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,137.14,110.72
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,122.93,99.04
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,112.97,91.07
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,100.76,81.11
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,97.28,78.39
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,93.7,75.56
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,89.44,72.27
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,85.11,68.87
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,73.18,58.61
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,64.21,50.77
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,54.99,42.62
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,45.71,34.16
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,32.73,22.15
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,19.66,7.25
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,10.23,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.11,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,24.77,11.9
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,89.09,69.43
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,160.19,131.45
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,203.28,168.62
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,244.95,203.51
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,279.26,231.13
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,312.52,257.05
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,417.85,340.77
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,500.55,403.96
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,571.54,457.3
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,662.38,522.98
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,750.32,585.2
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,822.03,631.5
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,684.14,528.25
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,542.05,419.36
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,497.48,384.9
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,471.32,363.09
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,373.58,288.24
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,273.01,210.41
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,358.89,276.08
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,422.92,322.23
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,433.43,328.63
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,430.92,324.98
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,382.59,287.32
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,341.42,255.69
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,334.02,244.7
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,308.06,217.2
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,266.34,184.93
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,235.56,164.24
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,193.87,139.42
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,168.41,135.22
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,165.79,133.39
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,163.19,131.55
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,127.97,102.89
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,95.58,76.18
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,105.69,85.02
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,119.4,96.86
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,109.61,89.0
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,99.5,80.79
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,87.49,70.77
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,75.14,60.23
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,61.71,48.48
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,47.97,36.18
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,33.48,22.89
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,18.94,7.48
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,9.83,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,4.72,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,9.11,1.11
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,22.53,13.19
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,38.1,26.77
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,58.54,44.39
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,78.13,61.03
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,97.76,77.63
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,116.96,93.6
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,147.17,118.6
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,176.77,142.58
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,192.66,154.57
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,208.2,166.14
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,382.24,305.46
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,529.64,416.33
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,559.26,436.21
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,585.22,453.81
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,669.44,514.26
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,732.18,556.82
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,706.35,535.22
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,677.31,512.02
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,644.01,485.65
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,607.26,456.26
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,529.38,397.17
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,463.17,346.82
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,426.42,316.93
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,389.38,286.14
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,300.07,221.62
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,242.04,183.05
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,163.3,123.45
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,88.02,65.4
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,147.54,109.77
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,182.76,146.98
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,180.52,145.38
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,176.06,142.08
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,158.34,128.05
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,141.23,114.42
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,132.89,107.8
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,124.35,100.95
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,116.54,94.85
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,110.43,90.09
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,96.07,77.97
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,80.46,64.57
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,66.33,52.29
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,51.06,38.72
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,35.82,24.9
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,20.32,9.03
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,10.62,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,3.93,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,7.58,0.11
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,14.83,6.73
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,22.1,13.14
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,30.55,20.46
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,39.02,27.69
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,67.55,51.85
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,98.45,77.63
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,90.47,70.56
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,84.23,65.02
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,102.75,80.12
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,121.09,94.88
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,129.17,101.0
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,137.2,107.04
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,144.69,112.87
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,152.05,118.58
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,162.16,126.5
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,171.96,134.13
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,155.66,120.91
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,140.1,108.34
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,189.68,147.56
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,237.12,184.28
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,273.42,212.23
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,299.91,232.2
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,194.27,150.06
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,93.83,70.68
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,120.11,91.87
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,144.91,111.61
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,146.74,112.9
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,148.3,114.06
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,173.45,133.37
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,197.34,160.55
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,183.13,148.79
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,178.76,145.25
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,126.22,101.77
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,80.49,63.43
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,78.28,61.78
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,76.04,60.07
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,72.94,57.71
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,69.81,55.3
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,62.98,49.49
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,55.92,43.37
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,49.42,37.75
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,42.93,31.89
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,32.14,21.95
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,21.24,10.25
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,10.23,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
