Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,165.0,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,330.88,250.64
2016,3,14,7,15,381.5,39.5,1.05,15.5,98.0,444.72,356.71
2016,3,14,7,30,490.0,51.0,1.1,16.0,144.0,562.88,451.59
2016,3,14,7,45,250.0,77.5,1.15,16.5,125.5,349.09,287.25
2016,3,14,8,0,10.0,104.0,1.2,17.0,107.0,104.76,82.65
2016,3,14,8,15,81.0,133.0,1.25,17.5,163.5,217.61,178.44
2016,3,14,8,30,152.0,162.0,1.3,18.0,220.0,335.29,272.92
2016,3,14,8,45,115.0,182.5,1.4,18.5,230.0,317.61,255.79
2016,3,14,9,0,78.0,203.0,1.5,19.0,240.0,278.1,222.46
2016,3,14,9,15,68.0,219.5,1.6,19.5,254.0,279.58,222.29
2016,3,14,9,30,58.0,236.0,1.7,20.0,268.0,280.97,221.88
2016,3,14,9,45,204.5,250.5,1.8,20.5,375.5,441.48,347.77
2016,3,14,10,0,351.0,265.0,1.9,21.0,483.0,594.6,460.83
2016,3,14,10,15,317.0,289.5,1.95,21.0,495.0,573.97,442.52
2016,3,14,10,30,283.0,314.0,2.0,21.0,507.0,552.49,425.02
2016,3,14,10,45,570.5,216.5,2.1,21.5,624.5,686.11,525.44
2016,3,14,11,0,858.0,119.0,2.2,22.0,742.0,786.63,597.14
2016,3,14,11,15,863.0,120.0,2.25,22.0,761.5,752.41,570.67
2016,3,14,11,30,868.0,121.0,2.3,22.0,781.0,708.63,538.19
2016,3,14,11,45,521.0,256.0,2.35,22.0,654.0,563.92,428.77
2016,3,14,12,0,174.0,391.0,2.4,22.0,527.0,418.89,318.48
2016,3,14,12,15,241.5,382.5,2.4,22.0,572.5,430.35,326.8
2016,3,14,12,30,309.0,374.0,2.4,22.0,618.0,437.27,330.0
2016,3,14,12,45,359.5,355.5,2.4,22.0,637.0,418.15,313.12
2016,3,14,13,0,410.0,337.0,2.4,22.0,656.0,393.89,291.43
2016,3,14,13,15,236.5,342.5,2.4,22.0,526.0,309.53,229.66
2016,3,14,13,30,63.0,348.0,2.4,22.0,396.0,256.03,193.67
2016,3,14,13,45,123.5,351.5,2.4,22.0,442.0,251.58,187.71
2016,3,14,14,0,184.0,355.0,2.4,22.0,488.0,244.33,180.09
2016,3,14,14,15,222.5,335.5,2.35,22.0,490.5,216.77,161.12
2016,3,14,14,30,261.0,316.0,2.3,22.0,493.0,184.84,148.62
2016,3,14,14,45,302.5,290.0,2.3,22.0,484.5,174.65,140.66
2016,3,14,15,0,344.0,264.0,2.3,22.0,476.0,163.83,132.1
2016,3,14,15,15,335.0,248.5,2.05,21.5,443.5,156.45,126.54
2016,3,14,15,30,326.0,233.0,1.8,21.0,411.0,148.77,120.71
2016,3,14,15,45,470.5,181.0,1.6,20.5,413.5,119.66,96.84
2016,3,14,16,0,615.0,129.0,1.4,20.0,416.0,94.05,75.6
2016,3,14,16,15,578.5,121.5,1.25,19.5,367.5,89.93,72.51
2016,3,14,16,30,542.0,114.0,1.1,19.0,319.0,82.78,66.69
2016,3,14,16,45,483.0,106.0,1.0,19.0,268.5,77.09,61.92
2016,3,14,17,0,424.0,98.0,0.9,19.0,218.0,71.38,56.99
2016,3,14,17,15,355.0,83.5,0.85,18.5,170.0,61.18,48.08
2016,3,14,17,30,286.0,69.0,0.8,18.0,122.0,50.84,38.78
2016,3,14,17,45,196.0,50.0,0.8,17.5,80.5,37.08,26.23
2016,3,14,18,0,106.0,31.0,0.8,17.0,39.0,23.16,12.13
2016,3,14,18,15,53.0,15.5,0.8,17.0,19.5,12.2,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,12.5,30.0,189.21,0.0
2016,3,15,7,0,320.0,30.0,2.8,13.0,60.0,374.69,292.93
2016,3,15,7,15,425.0,40.5,2.8,13.5,107.5,485.89,397.53
2016,3,15,7,30,530.0,51.0,2.8,14.0,155.0,600.71,492.42
2016,3,15,7,45,599.0,57.0,2.8,14.5,208.0,677.38,552.83
2016,3,15,8,0,668.0,63.0,2.8,15.0,261.0,753.19,609.17
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.5,793.7,637.04
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,838.63,667.09
2016,3,15,8,45,784.0,75.5,3.0,16.5,417.5,868.94,686.01
2016,3,15,9,0,817.0,78.0,3.1,17.0,469.0,895.54,701.99
2016,3,15,9,15,837.5,81.0,3.05,17.5,515.5,907.06,706.1
2016,3,15,9,30,858.0,84.0,3.0,18.0,562.0,903.86,700.07
2016,3,15,9,45,875.5,85.0,3.0,18.5,604.0,902.36,695.89
2016,3,15,10,0,893.0,86.0,3.0,19.0,646.0,896.81,689.08
2016,3,15,10,15,904.0,87.5,2.95,19.5,681.0,882.04,675.77
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,863.29,660.01
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,838.04,639.99
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,809.03,617.59
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.5,773.42,591.45
2016,3,15,11,30,941.0,93.0,2.6,21.0,813.0,734.51,560.93
2016,3,15,11,45,942.5,94.0,2.55,21.5,824.5,690.54,525.49
2016,3,15,12,0,944.0,95.0,2.5,22.0,836.0,643.86,487.47
2016,3,15,12,15,944.5,95.0,2.45,22.0,839.5,593.28,446.68
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,540.56,403.15
2016,3,15,12,45,941.5,96.0,2.35,22.0,837.0,484.94,356.22
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,427.99,307.04
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,368.75,255.29
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,308.8,202.85
2016,3,15,13,45,919.5,97.0,2.3,22.5,781.5,248.11,151.58
2016,3,15,14,0,909.0,98.0,2.3,23.0,759.0,187.89,106.47
2016,3,15,14,15,900.0,96.5,2.25,22.5,730.0,127.03,73.81
2016,3,15,14,30,891.0,95.0,2.2,22.0,701.0,89.14,69.72
2016,3,15,14,45,873.5,95.5,2.2,22.0,663.5,88.97,69.76
2016,3,15,15,0,856.0,96.0,2.2,22.0,626.0,80.28,62.62
2016,3,15,15,15,839.0,93.0,2.1,22.0,584.5,78.45,61.25
2016,3,15,15,30,822.0,90.0,2.0,22.0,543.0,76.56,59.83
2016,3,15,15,45,795.0,88.0,1.95,22.0,495.0,75.09,58.77
2016,3,15,16,0,768.0,86.0,1.9,22.0,447.0,73.65,57.74
2016,3,15,16,15,736.5,82.0,1.7,21.5,397.0,70.67,55.5
2016,3,15,16,30,705.0,78.0,1.5,21.0,347.0,62.48,48.73
2016,3,15,16,45,660.0,72.0,1.35,20.5,294.5,58.0,45.07
2016,3,15,17,0,615.0,66.0,1.2,20.0,242.0,53.49,41.27
2016,3,15,17,15,547.5,58.0,1.2,19.0,191.0,47.19,35.83
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,40.89,30.17
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,31.52,21.51
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,22.15,11.68
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,10.62,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,14.0,25.5,103.98,0.0
2016,3,16,7,0,145.0,37.0,2.4,15.0,51.0,209.54,164.79
2016,3,16,7,15,230.0,56.0,2.45,15.0,95.0,330.41,272.03
2016,3,16,7,30,315.0,75.0,2.5,15.0,139.0,432.73,359.2
2016,3,16,7,45,364.5,92.0,2.6,15.5,186.5,500.48,414.55
2016,3,16,8,0,414.0,109.0,2.7,16.0,234.0,567.73,466.94
2016,3,16,8,15,460.5,120.5,2.8,16.5,283.5,623.89,508.63
2016,3,16,8,30,507.0,132.0,2.9,17.0,333.0,678.4,547.7
2016,3,16,8,45,542.0,140.5,3.0,17.5,381.0,715.98,573.12
2016,3,16,9,0,577.0,149.0,3.1,18.0,429.0,750.85,596.14
2016,3,16,9,15,604.0,156.0,3.2,18.5,473.5,782.33,616.36
2016,3,16,9,30,631.0,163.0,3.3,19.0,518.0,801.98,627.88
2016,3,16,9,45,662.5,163.0,3.4,20.0,560.0,814.54,633.2
2016,3,16,10,0,694.0,163.0,3.5,21.0,602.0,822.6,635.43
2016,3,16,10,15,708.5,167.0,3.55,21.5,636.0,815.5,628.05
2016,3,16,10,30,723.0,171.0,3.6,22.0,670.0,804.48,617.84
2016,3,16,10,45,739.5,170.5,3.7,22.5,698.0,786.73,602.98
2016,3,16,11,0,756.0,170.0,3.8,23.0,726.0,765.06,585.24
2016,3,16,11,15,763.5,172.0,3.85,23.5,746.5,735.3,561.23
2016,3,16,11,30,771.0,174.0,3.9,24.0,767.0,702.29,534.63
2016,3,16,11,45,783.0,171.0,3.95,24.5,781.0,664.64,504.41
2016,3,16,12,0,795.0,168.0,4.0,25.0,795.0,622.29,470.2
2016,3,16,12,15,798.0,168.0,4.05,25.0,800.0,577.11,433.9
2016,3,16,12,30,801.0,168.0,4.1,25.0,805.0,529.82,395.03
2016,3,16,12,45,833.0,150.5,4.15,25.0,809.5,480.14,353.04
2016,3,16,13,0,865.0,133.0,4.2,25.0,814.0,426.1,306.19
2016,3,16,13,15,864.0,132.5,4.2,25.0,803.5,369.62,256.86
2016,3,16,13,30,863.0,132.0,4.2,25.0,793.0,312.27,206.79
2016,3,16,13,45,731.0,185.0,4.25,25.0,735.0,257.34,165.64
2016,3,16,14,0,599.0,238.0,4.3,25.0,677.0,220.48,143.58
2016,3,16,14,15,728.0,178.5,4.2,24.5,691.0,148.82,94.3
2016,3,16,14,30,857.0,119.0,4.1,24.0,705.0,93.07,72.46
2016,3,16,14,45,771.0,138.0,4.0,24.0,644.5,95.44,74.63
2016,3,16,15,0,685.0,157.0,3.9,24.0,584.0,106.03,83.62
2016,3,16,15,15,719.5,132.5,3.65,23.5,554.5,93.54,73.54
2016,3,16,15,30,754.0,108.0,3.4,23.0,525.0,87.15,68.51
2016,3,16,15,45,774.0,91.5,3.15,22.5,487.5,77.02,60.28
2016,3,16,16,0,794.0,75.0,2.9,22.0,450.0,66.29,51.46
2016,3,16,16,15,739.5,81.5,2.65,21.0,400.5,70.32,55.32
2016,3,16,16,30,685.0,88.0,2.4,20.0,351.0,69.12,54.68
2016,3,16,16,45,642.5,81.0,2.15,19.5,299.5,64.22,50.66
2016,3,16,17,0,600.0,74.0,1.9,19.0,248.0,59.25,46.47
2016,3,16,17,15,532.5,65.5,1.85,18.0,196.5,52.79,40.9
2016,3,16,17,30,465.0,57.0,1.8,17.0,145.0,46.33,35.07
2016,3,16,17,45,362.0,43.5,1.75,16.5,98.5,35.51,25.09
2016,3,16,18,0,259.0,30.0,1.7,16.0,52.0,24.6,13.97
2016,3,16,18,15,129.5,15.0,1.75,15.5,26.0,11.8,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,208.96,56.4
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,403.97,324.14
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,514.28,422.15
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,627.72,512.87
2016,3,17,7,45,613.0,59.5,1.4,12.0,219.5,696.9,563.71
2016,3,17,8,0,671.0,67.0,1.3,13.0,273.0,764.95,610.14
2016,3,17,8,15,712.5,72.5,1.15,13.5,326.5,812.55,639.44
2016,3,17,8,30,754.0,78.0,1.0,14.0,380.0,851.38,660.89
2016,3,17,8,45,780.5,82.5,0.9,15.0,430.5,878.06,672.5
2016,3,17,9,0,807.0,87.0,0.8,16.0,481.0,901.0,681.11
2016,3,17,9,15,828.5,90.5,0.85,16.5,528.5,914.01,687.02
2016,3,17,9,30,850.0,94.0,0.9,17.0,576.0,922.89,690.4
2016,3,17,9,45,865.5,96.5,0.95,18.0,617.5,920.83,685.47
2016,3,17,10,0,881.0,99.0,1.0,19.0,659.0,904.1,671.26
2016,3,17,10,15,892.5,101.0,1.25,19.0,694.5,890.06,664.78
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,872.02,655.07
2016,3,17,10,45,911.5,104.5,1.75,19.5,758.5,846.26,638.49
2016,3,17,11,0,919.0,106.0,2.0,20.0,787.0,816.8,618.98
2016,3,17,11,15,924.5,107.0,2.15,20.0,807.0,781.79,595.13
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,743.46,566.94
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.5,699.47,534.08
2016,3,17,12,0,932.0,111.0,2.7,20.0,850.0,652.83,498.14
2016,3,17,12,15,932.0,111.0,2.8,20.0,853.0,602.0,457.48
2016,3,17,12,30,932.0,111.0,2.9,20.0,856.0,549.12,413.96
2016,3,17,12,45,931.5,110.0,3.0,20.5,851.0,493.45,366.2
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,436.28,316.05
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.5,376.9,263.78
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,316.91,210.92
2016,3,17,13,45,912.0,108.5,3.15,21.0,794.5,256.09,159.4
2016,3,17,14,0,902.0,109.0,3.2,21.0,772.0,195.74,113.69
2016,3,17,14,15,892.5,107.5,3.15,21.0,742.0,134.99,79.92
2016,3,17,14,30,883.0,106.0,3.1,21.0,712.0,95.1,75.0
2016,3,17,14,45,868.0,104.5,3.1,21.0,675.5,85.17,66.84
2016,3,17,15,0,853.0,103.0,3.1,21.0,639.0,84.52,66.46
2016,3,17,15,15,836.0,100.0,2.9,20.5,596.5,82.84,65.34
2016,3,17,15,30,819.0,97.0,2.7,20.0,554.0,81.11,64.18
2016,3,17,15,45,793.5,94.5,2.55,20.0,506.0,79.49,63.0
2016,3,17,16,0,768.0,92.0,2.4,20.0,458.0,77.87,61.82
2016,3,17,16,15,736.5,87.5,2.15,19.0,407.0,68.95,54.56
2016,3,17,16,30,705.0,83.0,1.9,18.0,356.0,65.9,52.3
2016,3,17,16,45,654.5,78.0,1.65,17.5,303.0,62.17,49.28
2016,3,17,17,0,604.0,73.0,1.4,17.0,250.0,58.5,46.2
2016,3,17,17,15,536.0,64.5,1.4,16.0,198.0,52.0,40.56
2016,3,17,17,30,468.0,56.0,1.4,15.0,146.0,45.5,34.67
2016,3,17,17,45,355.0,43.5,1.45,14.5,99.5,35.41,25.29
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,23.71,13.66
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,12.2,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.0,17.5,1.35,8.0,36.0,211.56,93.05
2016,3,18,7,0,342.0,35.0,1.5,9.0,72.0,401.95,325.51
2016,3,18,7,15,443.0,46.0,1.5,9.5,122.0,512.39,422.34
2016,3,18,7,30,544.0,57.0,1.5,10.0,172.0,625.57,513.54
2016,3,18,7,45,609.5,64.0,1.55,10.5,226.5,701.33,571.61
2016,3,18,8,0,675.0,71.0,1.6,11.0,281.0,775.89,625.75
2016,3,18,8,15,716.5,76.5,1.55,12.0,335.0,823.6,655.6
2016,3,18,8,30,758.0,82.0,1.5,13.0,389.0,861.82,677.41
2016,3,18,8,45,783.0,87.5,1.5,14.0,440.0,888.28,690.84
2016,3,18,9,0,808.0,93.0,1.5,15.0,491.0,910.92,701.37
2016,3,18,9,15,829.0,96.5,1.55,15.0,538.5,923.38,708.16
2016,3,18,9,30,850.0,100.0,1.6,15.0,586.0,931.67,712.32
2016,3,18,9,45,866.0,102.5,1.65,15.5,628.0,929.91,708.54
2016,3,18,10,0,882.0,105.0,1.7,16.0,670.0,923.9,702.18
2016,3,18,10,15,893.0,107.0,1.75,16.0,705.5,898.38,684.11
2016,3,18,10,30,904.0,109.0,1.8,16.0,741.0,879.65,670.97
2016,3,18,10,45,916.0,108.5,1.85,16.5,770.0,855.29,652.73
2016,3,18,11,0,928.0,108.0,1.9,17.0,799.0,827.03,631.94
2016,3,18,11,15,933.0,109.0,1.9,17.0,819.0,791.19,606.22
2016,3,18,11,30,938.0,110.0,1.9,17.0,839.0,752.04,576.37
2016,3,18,11,45,941.0,110.0,1.95,17.5,851.0,707.57,541.45
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,660.34,503.71
2016,3,18,12,15,944.0,110.5,2.05,18.0,866.0,609.28,463.04
2016,3,18,12,30,944.0,111.0,2.1,18.0,869.0,556.12,419.46
2016,3,18,12,45,944.0,109.0,2.15,18.5,864.0,499.25,370.96
2016,3,18,13,0,944.0,107.0,2.2,19.0,859.0,440.86,319.98
2016,3,18,13,15,940.5,106.5,2.15,19.0,845.0,381.07,267.34
2016,3,18,13,30,937.0,106.0,2.1,19.0,831.0,320.53,213.92
2016,3,18,13,45,932.0,104.5,2.05,19.0,809.5,258.57,161.12
2016,3,18,14,0,927.0,103.0,2.0,19.0,788.0,196.56,113.7
2016,3,18,14,15,918.5,101.5,1.9,19.0,758.5,134.47,78.83
2016,3,18,14,30,910.0,100.0,1.8,19.0,729.0,92.52,73.33
2016,3,18,14,45,899.0,98.0,1.7,19.0,692.5,91.13,72.36
2016,3,18,15,0,888.0,96.0,1.6,19.0,656.0,89.63,71.26
2016,3,18,15,15,872.0,93.5,1.45,18.5,613.0,79.46,62.91
2016,3,18,15,30,856.0,91.0,1.3,18.0,570.0,77.91,61.9
2016,3,18,15,45,834.5,87.5,1.2,18.0,522.0,75.5,60.02
2016,3,18,16,0,813.0,84.0,1.1,18.0,474.0,73.02,58.08
2016,3,18,16,15,782.5,80.0,1.0,17.5,422.5,69.94,55.73
2016,3,18,16,30,752.0,76.0,0.9,17.0,371.0,66.82,53.31
2016,3,18,16,45,706.0,71.5,0.8,17.0,316.5,58.24,45.92
2016,3,18,17,0,660.0,67.0,0.7,17.0,262.0,54.71,42.88
2016,3,18,17,15,593.5,59.5,0.7,16.5,208.5,48.73,37.62
2016,3,18,17,30,527.0,52.0,0.7,16.0,155.0,42.76,32.17
2016,3,18,17,45,413.5,41.5,0.75,15.5,106.5,34.09,24.1
2016,3,18,18,0,300.0,31.0,0.8,15.0,58.0,25.51,15.29
2016,3,18,18,15,150.0,15.5,0.85,14.5,29.0,12.6,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,14.0,0.8,9.5,14.0,10.66,0.41
2016,3,19,7,0,0.0,28.0,0.9,10.0,28.0,21.39,12.25
2016,3,19,7,15,7.0,54.5,1.3,10.0,56.0,57.37,43.93
2016,3,19,7,30,14.0,81.0,1.7,10.0,84.0,92.16,74.64
2016,3,19,7,45,44.5,103.5,2.1,10.0,117.0,157.29,131.9
2016,3,19,8,0,75.0,126.0,2.5,10.0,150.0,208.39,176.29
2016,3,19,8,15,40.5,134.0,2.65,10.0,147.5,176.49,147.51
2016,3,19,8,30,6.0,142.0,2.8,10.0,145.0,129.81,106.13
2016,3,19,8,45,3.0,93.5,2.95,10.5,95.0,76.11,59.97
2016,3,19,9,0,0.0,45.0,3.1,11.0,45.0,34.45,23.99
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,47.59,35.14
2016,3,19,9,30,0.0,79.0,3.1,11.0,79.0,60.78,46.21
2016,3,19,9,45,0.0,61.5,3.1,11.5,61.5,47.27,34.56
2016,3,19,10,0,0.0,44.0,3.1,12.0,44.0,33.79,23.02
2016,3,19,10,15,0.0,53.0,3.0,12.0,53.0,40.76,28.85
2016,3,19,10,30,0.0,62.0,2.9,12.0,62.0,47.75,34.66
2016,3,19,10,45,0.0,57.0,2.8,12.0,57.0,43.92,31.38
2016,3,19,11,0,0.0,52.0,2.7,12.0,52.0,40.07,28.11
2016,3,19,11,15,0.0,53.0,2.55,12.0,53.0,40.87,28.74
2016,3,19,11,30,0.0,54.0,2.4,12.0,54.0,41.66,29.38
2016,3,19,11,45,1.5,107.5,2.3,12.5,108.5,84.22,64.67
2016,3,19,12,0,3.0,161.0,2.2,13.0,163.0,126.43,99.04
2016,3,19,12,15,3.0,161.5,2.1,13.0,164.0,126.26,98.77
2016,3,19,12,30,3.0,162.0,2.0,13.0,165.0,126.08,98.57
2016,3,19,12,45,1.5,126.5,1.9,13.0,128.0,98.08,75.71
2016,3,19,13,0,0.0,91.0,1.8,13.0,91.0,70.41,53.02
2016,3,19,13,15,0.0,93.0,1.8,13.0,93.0,71.91,54.32
2016,3,19,13,30,0.0,95.0,1.8,13.0,95.0,73.4,55.6
2016,3,19,13,45,0.0,85.0,1.85,13.0,85.0,65.69,49.27
2016,3,19,14,0,0.0,75.0,1.9,13.0,75.0,57.88,42.86
2016,3,19,14,15,0.0,85.0,2.1,12.5,85.0,65.61,49.46
2016,3,19,14,30,0.0,95.0,2.3,12.0,95.0,73.31,58.79
2016,3,19,14,45,6.0,154.5,2.5,12.0,158.0,115.27,95.35
2016,3,19,15,0,12.0,214.0,2.7,12.0,221.0,153.43,128.41
2016,3,19,15,15,6.0,159.5,2.85,11.5,163.0,117.83,98.13
2016,3,19,15,30,0.0,105.0,3.0,11.0,105.0,80.06,65.53
2016,3,19,15,45,0.0,95.0,3.15,11.0,95.0,72.72,59.28
2016,3,19,16,0,0.0,85.0,3.3,11.0,85.0,65.33,52.91
2016,3,19,16,15,0.0,75.0,3.45,10.5,75.0,57.59,46.27
2016,3,19,16,30,0.0,65.0,3.6,10.0,65.0,49.83,39.54
2016,3,19,16,45,0.0,55.0,3.75,10.0,55.0,42.1,32.65
2016,3,19,17,0,0.0,45.0,3.9,10.0,45.0,34.39,25.69
2016,3,19,17,15,0.0,34.5,4.05,9.5,34.5,26.31,18.35
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,18.26,10.93
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,12.15,5.23
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,6.06,0.0
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.02,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,54.5,25.5,3.0,2.5,31.5,92.78,57.43
2016,3,20,7,0,109.0,51.0,3.1,3.0,63.0,203.29,170.92
2016,3,20,7,15,178.0,75.5,3.1,3.0,109.0,297.12,257.2
2016,3,20,7,30,247.0,100.0,3.1,3.0,155.0,390.91,340.59
2016,3,20,7,45,123.5,71.5,3.1,3.0,99.0,220.21,193.0
2016,3,20,8,0,0.0,43.0,3.1,3.0,43.0,32.85,23.67
2016,3,20,8,15,0.0,41.5,3.05,3.0,41.5,31.7,22.67
2016,3,20,8,30,0.0,40.0,3.0,3.0,40.0,30.57,21.58
2016,3,20,8,45,0.0,60.0,3.0,3.5,60.0,45.99,35.07
2016,3,20,9,0,0.0,80.0,3.0,4.0,80.0,61.49,48.43
2016,3,20,9,15,7.0,143.0,2.95,4.0,147.0,122.68,101.53
2016,3,20,9,30,14.0,206.0,2.9,4.0,214.0,186.57,155.73
2016,3,20,9,45,12.5,211.0,2.85,4.5,219.0,186.8,154.97
2016,3,20,10,0,11.0,216.0,2.8,5.0,224.0,187.39,154.7
2016,3,20,10,15,5.5,143.5,2.7,5.0,147.5,117.91,95.75
2016,3,20,10,30,0.0,71.0,2.6,5.0,71.0,54.73,41.61
2016,3,20,10,45,0.0,91.5,2.55,5.5,91.5,70.69,55.14
2016,3,20,11,0,0.0,112.0,2.5,6.0,112.0,86.94,68.72
2016,3,20,11,15,5.5,173.0,2.45,6.0,177.0,139.46,112.92
2016,3,20,11,30,11.0,234.0,2.4,6.0,242.0,191.17,155.64
2016,3,20,11,45,8.0,206.0,2.4,6.5,212.0,165.48,133.86
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,140.79,113.11
2016,3,20,12,15,3.5,167.5,2.35,7.0,170.5,131.14,105.07
2016,3,20,12,30,2.0,157.0,2.3,7.0,159.0,121.8,97.28
2016,3,20,12,45,1.0,149.5,2.25,7.0,151.0,115.24,91.82
2016,3,20,13,0,0.0,142.0,2.2,7.0,143.0,108.87,86.55
2016,3,20,13,15,0.0,136.0,2.1,7.0,136.5,104.13,82.64
2016,3,20,13,30,0.0,130.0,2.0,7.0,130.0,99.46,78.79
2016,3,20,13,45,0.0,130.0,1.95,7.0,130.0,99.23,78.68
2016,3,20,14,0,0.0,130.0,1.9,7.0,130.0,98.97,78.56
2016,3,20,14,15,8.5,188.5,1.85,7.0,194.5,139.65,112.46
2016,3,20,14,30,17.0,247.0,1.8,7.0,259.0,175.34,148.91
2016,3,20,14,45,8.5,185.5,1.75,7.0,191.5,135.95,114.94
2016,3,20,15,0,0.0,124.0,1.7,7.0,124.0,93.89,78.33
2016,3,20,15,15,4.5,156.5,1.7,7.0,159.0,115.86,98.02
2016,3,20,15,30,9.0,189.0,1.7,7.0,194.0,136.17,116.15
2016,3,20,15,45,4.5,104.0,1.7,7.0,106.5,79.22,65.91
2016,3,20,16,0,0.0,19.0,1.7,7.0,19.0,14.5,7.6
2016,3,20,16,15,0.0,17.0,1.65,6.5,17.0,12.96,6.27
2016,3,20,16,30,0.0,15.0,1.6,6.0,15.0,11.42,4.91
2016,3,20,16,45,0.0,12.5,1.55,6.0,12.5,9.5,3.16
2016,3,20,17,0,0.0,10.0,1.5,6.0,10.0,7.59,1.39
2016,3,20,17,15,0.0,8.0,1.3,5.5,8.0,6.07,0.0
2016,3,20,17,30,0.0,6.0,1.1,5.0,6.0,4.54,0.0
2016,3,20,17,45,0.0,4.0,0.95,5.0,4.0,3.02,0.0
2016,3,20,18,0,0.0,2.0,0.8,5.0,2.0,1.51,0.0
2016,3,20,18,15,0.0,1.0,0.7,5.0,1.0,0.75,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,218.85,155.51
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,410.66,348.85
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,518.82,445.91
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,628.68,539.29
2016,3,21,7,45,602.5,73.0,3.65,3.5,243.0,710.78,606.1
2016,3,21,8,0,675.0,79.0,3.9,4.0,299.0,791.25,668.73
2016,3,21,8,15,717.0,85.0,4.0,4.5,354.5,840.32,704.09
2016,3,21,8,30,759.0,91.0,4.1,5.0,410.0,886.45,736.45
2016,3,21,8,45,799.5,92.0,4.2,5.5,465.0,914.7,754.61
2016,3,21,9,0,840.0,93.0,4.3,6.0,520.0,946.71,775.42
2016,3,21,9,15,861.0,96.5,4.25,6.5,568.5,958.75,779.85
2016,3,21,9,30,882.0,100.0,4.2,7.0,617.0,966.5,781.34
2016,3,21,9,45,902.5,100.5,4.2,7.5,661.0,965.87,777.38
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,950.04,762.65
2016,3,21,10,15,933.0,103.0,4.15,8.0,741.0,933.4,748.65
2016,3,21,10,30,943.0,105.0,4.1,8.0,777.0,912.68,731.9
2016,3,21,10,45,950.0,106.5,4.1,8.5,805.0,884.97,709.35
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,853.47,684.23
2016,3,21,11,15,961.0,109.0,4.1,9.0,853.0,815.61,655.63
2016,3,21,11,30,965.0,110.0,4.1,9.0,873.0,774.44,622.31
2016,3,21,11,45,965.5,111.5,4.1,9.5,884.0,728.27,583.44
2016,3,21,12,0,966.0,113.0,4.1,10.0,895.0,679.41,541.8
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.5,626.64,497.21
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,571.76,449.69
2016,3,21,12,45,967.0,111.0,4.15,10.5,895.0,513.99,397.91
2016,3,21,13,0,968.0,109.0,4.2,11.0,890.0,454.56,343.5
2016,3,21,13,15,964.0,108.5,4.2,11.0,875.5,393.1,287.06
2016,3,21,13,30,960.0,108.0,4.2,11.0,861.0,330.95,229.87
2016,3,21,13,45,956.5,105.5,4.2,11.0,839.0,267.2,173.11
2016,3,21,14,0,953.0,103.0,4.2,11.0,817.0,203.27,121.77
2016,3,21,14,15,944.0,101.5,4.15,11.0,786.0,139.53,83.66
2016,3,21,14,30,935.0,100.0,4.1,11.0,755.0,93.22,76.33
2016,3,21,14,45,924.0,97.5,4.05,11.0,717.5,91.55,75.06
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,89.75,73.67
2016,3,21,15,15,897.0,92.5,3.9,10.5,636.5,87.7,72.19
2016,3,21,15,30,881.0,90.0,3.8,10.0,593.0,77.73,63.73
2016,3,21,15,45,858.5,87.5,3.7,10.0,543.5,75.94,62.34
2016,3,21,16,0,836.0,85.0,3.6,10.0,494.0,74.11,60.93
2016,3,21,16,15,806.5,81.0,3.25,9.5,441.0,71.04,58.51
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,67.93,56.01
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,63.77,52.41
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,55.02,44.56
2016,3,21,17,15,624.5,60.0,2.1,8.0,222.5,49.37,39.55
2016,3,21,17,30,560.0,53.0,1.9,7.0,168.0,43.75,34.35
2016,3,21,17,45,455.5,43.0,1.7,6.0,118.0,35.47,26.47
2016,3,21,18,0,351.0,33.0,1.5,5.0,68.0,27.28,18.08
2016,3,21,18,15,175.5,16.5,1.5,4.5,34.0,13.41,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.0,5.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,70.0,11.0,1.0,2.0,13.0,67.27,0.0
2016,3,22,6,45,226.5,26.0,1.1,3.0,51.5,285.62,211.93
2016,3,22,7,0,383.0,41.0,1.2,4.0,90.0,448.84,373.77
2016,3,22,7,15,476.0,51.5,1.2,4.5,141.5,553.93,463.29
2016,3,22,7,30,569.0,62.0,1.2,5.0,193.0,660.73,548.35
2016,3,22,7,45,637.0,67.0,1.2,6.0,249.5,737.11,604.29
2016,3,22,8,0,705.0,72.0,1.2,7.0,306.0,812.04,655.91
2016,3,22,8,15,743.5,77.5,1.45,7.5,360.5,850.24,683.3
2016,3,22,8,30,782.0,83.0,1.7,8.0,415.0,893.2,713.59
2016,3,22,8,45,813.5,85.5,1.95,9.0,468.0,922.15,731.83
2016,3,22,9,0,845.0,88.0,2.2,10.0,521.0,947.14,747.0
2016,3,22,9,15,864.0,91.0,2.4,10.5,568.5,956.65,751.94
2016,3,22,9,30,883.0,94.0,2.6,11.0,616.0,961.96,754.1
2016,3,22,9,45,898.0,96.0,2.8,11.5,658.0,947.05,742.14
2016,3,22,10,0,913.0,98.0,3.0,12.0,700.0,939.32,735.48
2016,3,22,10,15,923.5,99.5,3.1,12.0,735.5,922.9,723.25
2016,3,22,10,30,934.0,101.0,3.2,12.0,771.0,902.45,708.33
2016,3,22,10,45,941.5,102.5,3.35,12.5,799.0,875.53,687.93
2016,3,22,11,0,949.0,104.0,3.5,13.0,827.0,844.81,664.85
2016,3,22,11,15,954.0,105.0,3.6,13.0,847.5,808.09,638.32
2016,3,22,11,30,959.0,106.0,3.7,13.0,868.0,767.99,606.9
2016,3,22,11,45,961.5,106.5,3.8,13.5,880.0,722.62,569.76
2016,3,22,12,0,964.0,107.0,3.9,14.0,892.0,674.46,529.7
2016,3,22,12,15,964.5,107.0,3.95,14.0,895.0,622.21,486.33
2016,3,22,12,30,965.0,107.0,4.0,14.0,898.0,567.8,440.01
2016,3,22,12,45,964.0,106.5,4.05,14.5,892.5,510.45,389.28
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,451.59,336.15
2016,3,22,13,15,959.0,105.5,4.1,15.0,872.5,390.49,280.89
2016,3,22,13,30,955.0,105.0,4.1,15.0,858.0,328.71,224.88
2016,3,22,13,45,947.0,105.0,4.15,15.0,835.0,266.0,169.97
2016,3,22,14,0,939.0,105.0,4.2,15.0,812.0,203.54,120.62
2016,3,22,14,15,930.5,103.5,4.2,15.0,781.5,140.68,83.27
2016,3,22,14,30,922.0,102.0,4.2,15.0,751.0,93.93,75.75
2016,3,22,14,45,906.0,101.5,4.25,15.0,713.0,93.3,75.41
2016,3,22,15,0,890.0,101.0,4.3,15.0,675.0,92.61,74.99
2016,3,22,15,15,874.0,98.0,4.2,15.0,631.0,82.21,66.18
2016,3,22,15,30,858.0,95.0,4.1,15.0,587.0,80.44,64.84
2016,3,22,15,45,832.5,93.0,4.05,15.0,537.5,79.07,63.85
2016,3,22,16,0,807.0,91.0,4.0,15.0,488.0,77.72,62.88
2016,3,22,16,15,777.0,86.5,3.75,14.5,436.0,74.47,60.37
2016,3,22,16,30,747.0,82.0,3.5,14.0,384.0,71.16,57.76
2016,3,22,16,45,703.5,76.5,3.3,13.5,329.0,61.65,49.59
2016,3,22,17,0,660.0,71.0,3.1,13.0,274.0,57.54,46.1
2016,3,22,17,15,597.5,63.0,2.95,12.0,220.0,51.32,40.66
2016,3,22,17,30,535.0,55.0,2.8,11.0,166.0,45.07,34.97
2016,3,22,17,45,434.5,44.0,2.65,10.5,117.0,36.11,26.54
2016,3,22,18,0,334.0,33.0,2.5,10.0,68.0,27.16,17.67
2016,3,22,18,15,167.0,16.5,2.6,9.5,34.0,13.36,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,23.5,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,47.0,10.0,3.0,6.0,12.0,47.34,0.0
2016,3,23,6,45,161.5,30.0,3.15,6.5,49.5,236.02,180.05
2016,3,23,7,0,276.0,50.0,3.3,7.0,87.0,365.16,308.18
2016,3,23,7,15,360.5,65.5,3.35,7.5,137.0,463.77,395.07
2016,3,23,7,30,445.0,81.0,3.4,8.0,187.0,564.89,479.66
2016,3,23,7,45,521.5,89.0,3.45,9.0,242.5,654.68,550.14
2016,3,23,8,0,598.0,97.0,3.5,10.0,298.0,741.86,615.07
2016,3,23,8,15,640.0,104.5,3.6,10.5,352.0,792.91,651.27
2016,3,23,8,30,682.0,112.0,3.7,11.0,406.0,840.91,684.29
2016,3,23,8,45,724.5,114.0,3.85,12.0,459.5,879.51,708.56
2016,3,23,9,0,767.0,116.0,4.0,13.0,513.0,914.18,729.52
2016,3,23,9,15,789.0,120.5,4.1,13.5,560.5,928.11,736.35
2016,3,23,9,30,811.0,125.0,4.2,14.0,608.0,930.73,735.28
2016,3,23,9,45,834.5,125.0,4.3,15.0,651.5,933.5,733.28
2016,3,23,10,0,858.0,125.0,4.4,16.0,695.0,931.69,728.35
2016,3,23,10,15,869.5,127.5,4.45,16.0,730.5,917.35,717.11
2016,3,23,10,30,881.0,130.0,4.5,16.0,766.0,898.86,703.14
2016,3,23,10,45,894.0,129.0,4.6,16.5,795.0,874.0,683.78
2016,3,23,11,0,907.0,128.0,4.7,17.0,824.0,835.82,654.91
2016,3,23,11,15,912.0,129.0,4.75,17.5,844.0,799.91,626.67
2016,3,23,11,30,917.0,130.0,4.8,18.0,864.0,760.76,594.69
2016,3,23,11,45,925.5,127.5,4.85,18.5,876.5,717.95,559.56
2016,3,23,12,0,934.0,125.0,4.9,19.0,889.0,672.06,521.39
2016,3,23,12,15,934.5,125.5,4.9,19.0,892.0,621.13,479.28
2016,3,23,12,30,935.0,126.0,4.9,19.0,895.0,568.1,434.42
2016,3,23,12,45,939.0,122.5,4.95,19.0,891.0,511.94,386.0
2016,3,23,13,0,943.0,119.0,5.0,19.0,887.0,453.93,334.75
2016,3,23,13,15,939.0,118.0,5.0,19.0,872.5,393.32,280.49
2016,3,23,13,30,935.0,117.0,5.0,19.0,858.0,332.09,225.58
2016,3,23,13,45,931.5,114.5,5.0,19.5,836.0,269.68,171.0
2016,3,23,14,0,928.0,112.0,5.0,20.0,814.0,207.11,121.67
2016,3,23,14,15,919.0,110.5,4.95,19.5,783.5,144.75,85.06
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,97.39,77.5
2016,3,23,14,45,898.5,106.5,4.9,19.0,716.0,95.87,76.41
2016,3,23,15,0,887.0,104.0,4.9,19.0,679.0,85.65,67.88
2016,3,23,15,15,871.0,101.0,4.75,18.5,635.0,84.01,66.8
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,82.31,65.67
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,80.7,64.48
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,79.07,63.29
2016,3,23,16,15,775.5,88.5,4.05,17.5,439.5,75.87,60.85
2016,3,23,16,30,745.0,84.0,3.8,17.0,387.0,67.05,53.47
2016,3,23,16,45,695.5,79.5,3.6,16.5,331.5,63.63,50.73
2016,3,23,17,0,646.0,75.0,3.4,16.0,276.0,60.27,47.95
2016,3,23,17,15,583.0,67.0,3.25,15.0,222.0,54.17,42.69
2016,3,23,17,30,520.0,59.0,3.1,14.0,168.0,48.05,37.2
2016,3,23,17,45,415.5,47.5,3.0,13.5,118.5,38.78,28.58
2016,3,23,18,0,311.0,36.0,2.9,13.0,69.0,29.53,19.54
2016,3,23,18,15,155.5,18.0,2.9,12.5,34.5,14.56,0.0
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,11.8,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,229.5,177.16
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,385.45,320.78
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,481.95,403.7
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,581.11,484.53
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,652.76,539.12
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,717.05,585.43
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,661.58,541.04
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,611.66,499.58
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,759.26,609.88
2016,3,24,9,0,745.0,117.0,3.7,17.0,506.0,895.6,704.42
2016,3,24,9,15,767.0,121.0,4.0,17.5,552.5,909.11,711.24
2016,3,24,9,30,789.0,125.0,4.3,18.0,599.0,918.63,716.17
2016,3,24,9,45,811.5,125.5,4.6,18.5,641.5,914.22,712.02
