Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,0,834.0,126.0,4.9,19.0,684.0,912.5,710.01
2016,3,24,10,15,845.5,128.5,5.0,19.0,719.0,898.71,699.45
2016,3,24,10,30,857.0,131.0,5.1,19.0,754.0,880.85,686.17
2016,3,24,10,45,867.5,131.5,5.2,19.5,782.0,856.17,666.78
2016,3,24,11,0,878.0,132.0,5.3,20.0,810.0,827.63,644.75
2016,3,24,11,15,883.0,133.5,5.3,20.0,829.0,792.19,617.3
2016,3,24,11,30,888.0,135.0,5.3,20.0,848.0,745.86,581.27
2016,3,24,11,45,889.0,136.5,5.35,20.5,858.5,702.54,545.7
2016,3,24,12,0,890.0,138.0,5.4,21.0,869.0,656.71,507.59
2016,3,24,12,15,889.5,138.0,5.35,21.0,871.5,606.67,466.21
2016,3,24,12,30,889.0,138.0,5.3,21.0,874.0,554.78,422.4
2016,3,24,12,45,868.5,148.0,5.3,21.0,863.0,500.82,376.1
2016,3,24,13,0,848.0,158.0,5.3,21.0,852.0,444.74,327.34
2016,3,24,13,15,843.0,157.0,5.3,21.0,838.0,386.88,276.28
2016,3,24,13,30,838.0,156.0,5.3,21.0,824.0,328.75,224.89
2016,3,24,13,45,827.5,156.5,5.3,21.0,800.5,270.47,175.03
2016,3,24,14,0,817.0,157.0,5.3,21.0,777.0,213.04,130.44
2016,3,24,14,15,806.0,154.5,5.25,21.0,747.5,154.83,95.48
2016,3,24,14,30,795.0,152.0,5.2,21.0,718.0,110.22,87.63
2016,3,24,14,45,779.0,150.0,5.2,21.0,681.0,101.25,80.31
2016,3,24,15,0,763.0,148.0,5.2,21.0,644.0,101.28,80.52
2016,3,24,15,15,743.5,143.5,5.1,20.5,601.5,99.74,79.59
2016,3,24,15,30,724.0,139.0,5.0,20.0,559.0,98.16,78.62
2016,3,24,15,45,701.5,132.5,4.9,19.5,512.5,95.15,76.45
2016,3,24,16,0,679.0,126.0,4.8,19.0,466.0,92.02,74.17
2016,3,24,16,15,377.5,148.0,4.65,18.5,333.5,99.63,81.13
2016,3,24,16,30,76.0,170.0,4.5,18.0,201.0,116.34,96.01
2016,3,24,16,45,309.0,130.5,4.4,18.0,231.5,91.63,74.81
2016,3,24,17,0,542.0,91.0,4.3,18.0,262.0,70.79,56.76
2016,3,24,17,15,476.5,80.5,4.2,17.5,210.0,63.34,50.31
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,52.61,40.74
2016,3,24,17,45,315.0,55.5,4.05,17.0,111.5,41.73,30.73
2016,3,24,18,0,219.0,41.0,4.0,17.0,65.0,30.83,20.36
2016,3,24,18,15,109.5,20.5,4.05,17.0,32.5,15.54,1.58
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,30.5,32.5,2.6,14.5,37.0,68.03,49.08
2016,3,25,7,0,61.0,54.0,2.7,15.0,63.0,138.84,112.07
2016,3,25,7,15,90.5,77.5,2.8,15.5,96.5,194.9,161.12
2016,3,25,7,30,120.0,101.0,2.9,16.0,130.0,249.48,207.71
2016,3,25,7,45,155.5,120.0,3.0,16.5,167.5,301.69,251.24
2016,3,25,8,0,191.0,139.0,3.1,17.0,205.0,354.13,293.58
2016,3,25,8,15,206.0,161.5,3.1,17.5,243.5,391.16,321.63
2016,3,25,8,30,221.0,184.0,3.1,18.0,282.0,426.72,347.84
2016,3,25,8,45,135.5,201.0,3.1,18.5,263.5,355.96,287.57
2016,3,25,9,0,50.0,218.0,3.1,19.0,245.0,263.05,209.94
2016,3,25,9,15,38.0,225.5,3.05,19.0,246.5,252.57,200.68
2016,3,25,9,30,26.0,233.0,3.0,19.0,248.0,222.84,176.08
2016,3,25,9,45,57.5,272.5,2.95,19.5,310.0,308.15,243.15
2016,3,25,10,0,89.0,312.0,2.9,20.0,372.0,370.43,290.41
2016,3,25,10,15,47.5,252.5,2.9,20.0,285.0,265.51,207.73
2016,3,25,10,30,6.0,193.0,2.9,20.0,198.0,158.96,122.66
2016,3,25,10,45,72.5,288.5,2.9,20.0,345.0,308.18,241.06
2016,3,25,11,0,139.0,384.0,2.9,20.0,492.0,454.08,351.35
2016,3,25,11,15,115.0,388.0,2.95,20.0,479.0,425.05,327.83
2016,3,25,11,30,91.0,392.0,3.0,20.0,466.0,386.91,298.37
2016,3,25,11,45,155.5,403.0,3.15,20.5,531.0,434.79,334.28
2016,3,25,12,0,220.0,414.0,3.3,21.0,596.0,464.82,355.6
2016,3,25,12,15,227.0,415.0,3.35,21.0,603.0,448.2,342.0
2016,3,25,12,30,234.0,416.0,3.4,21.0,610.0,430.25,327.33
2016,3,25,12,45,206.5,415.5,3.5,21.0,586.0,394.74,299.57
2016,3,25,13,0,179.0,415.0,3.6,21.0,562.0,361.88,273.93
2016,3,25,13,15,285.0,384.5,3.6,21.0,614.0,352.43,262.74
2016,3,25,13,30,391.0,354.0,3.6,21.0,666.0,334.88,243.55
2016,3,25,13,45,380.5,347.0,3.65,21.0,644.0,294.97,211.3
2016,3,25,14,0,370.0,340.0,3.7,21.0,622.0,256.47,182.25
2016,3,25,14,15,394.0,318.0,3.65,21.0,608.5,214.87,154.16
2016,3,25,14,30,418.0,296.0,3.6,21.0,595.0,168.51,135.77
2016,3,25,14,45,378.5,290.0,3.55,21.0,550.5,175.52,141.89
2016,3,25,15,0,339.0,284.0,3.5,21.0,506.0,172.57,139.74
2016,3,25,15,15,352.0,261.0,3.35,20.5,478.5,162.47,131.96
2016,3,25,15,30,365.0,238.0,3.2,20.0,451.0,151.8,123.65
2016,3,25,15,45,266.5,230.0,3.05,20.0,379.0,145.86,119.03
2016,3,25,16,0,168.0,222.0,2.9,20.0,307.0,144.56,118.31
2016,3,25,16,15,281.0,183.5,2.55,19.5,307.5,121.81,99.57
2016,3,25,16,30,394.0,145.0,2.2,19.0,308.0,99.13,80.65
2016,3,25,16,45,348.0,135.0,1.85,19.0,264.5,94.93,77.27
2016,3,25,17,0,302.0,125.0,1.5,19.0,221.0,87.81,71.24
2016,3,25,17,15,263.5,105.0,1.4,18.0,177.0,74.63,60.03
2016,3,25,17,30,225.0,85.0,1.3,17.0,133.0,61.11,48.21
2016,3,25,17,45,172.0,63.5,1.2,16.5,94.0,46.24,34.78
2016,3,25,18,0,119.0,42.0,1.1,16.0,55.0,31.07,20.79
2016,3,25,18,15,59.5,21.0,1.05,15.5,27.5,15.92,2.96
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,8.0,9.5,7.47,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,18.45,0.0
2016,3,26,6,45,139.5,37.0,3.2,8.5,57.5,206.29,165.83
2016,3,26,7,0,279.0,55.0,3.4,9.0,96.0,375.3,316.81
2016,3,26,7,15,357.5,70.0,3.5,9.5,145.5,468.49,397.56
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,563.81,476.38
2016,3,26,7,45,492.0,96.0,3.7,10.5,247.0,632.77,530.75
2016,3,26,8,0,548.0,107.0,3.8,11.0,299.0,708.48,588.13
2016,3,26,8,15,587.5,115.0,3.7,11.5,350.5,757.71,622.38
2016,3,26,8,30,627.0,123.0,3.6,12.0,402.0,803.93,653.3
2016,3,26,8,45,419.0,179.0,3.5,12.5,374.5,651.41,531.79
2016,3,26,9,0,211.0,235.0,3.4,13.0,347.0,461.19,377.15
2016,3,26,9,15,134.0,248.5,3.25,13.5,322.0,392.71,319.48
2016,3,26,9,30,57.0,262.0,3.1,14.0,297.0,303.75,244.95
2016,3,26,9,45,55.5,280.5,3.0,14.5,316.5,314.54,252.4
2016,3,26,10,0,54.0,299.0,2.9,15.0,336.0,324.73,258.99
2016,3,26,10,15,222.0,307.0,2.7,15.5,469.0,491.75,391.03
2016,3,26,10,30,390.0,315.0,2.5,16.0,602.0,646.26,505.53
2016,3,26,10,45,221.5,331.5,2.4,16.5,496.0,486.15,380.51
2016,3,26,11,0,53.0,348.0,2.3,17.0,390.0,339.4,264.57
2016,3,26,11,15,81.5,374.0,2.15,17.0,440.0,375.1,292.28
2016,3,26,11,30,110.0,400.0,2.0,17.0,490.0,406.81,315.6
2016,3,26,11,45,186.0,404.0,1.95,17.5,558.0,455.39,351.27
2016,3,26,12,0,262.0,408.0,1.9,18.0,626.0,491.43,376.25
2016,3,26,12,15,242.5,413.0,1.8,17.5,615.5,455.38,348.36
2016,3,26,12,30,223.0,418.0,1.7,17.0,605.0,426.29,325.87
2016,3,26,12,45,172.5,415.0,1.6,17.0,559.0,379.46,289.75
2016,3,26,13,0,122.0,412.0,1.5,17.0,513.0,338.14,258.22
2016,3,26,13,15,103.0,398.0,1.45,17.0,482.5,311.63,237.8
2016,3,26,13,30,84.0,384.0,1.4,17.0,452.0,284.52,217.11
2016,3,26,13,45,81.0,372.0,1.35,17.0,436.0,264.6,201.66
2016,3,26,14,0,78.0,360.0,1.3,17.0,420.0,245.34,187.14
2016,3,26,14,15,51.0,316.5,1.25,16.5,355.0,209.02,161.27
2016,3,26,14,30,24.0,273.0,1.2,16.0,290.0,191.62,156.71
2016,3,26,14,45,14.0,229.5,1.2,16.0,239.5,164.35,134.48
2016,3,26,15,0,4.0,186.0,1.2,16.0,189.0,135.96,111.07
2016,3,26,15,15,2.0,128.0,1.2,15.5,129.5,96.63,78.18
2016,3,26,15,30,0.0,70.0,1.2,15.0,70.0,53.81,41.58
2016,3,26,15,45,0.0,95.0,1.2,15.0,95.0,72.84,58.36
2016,3,26,16,0,0.0,120.0,1.2,15.0,120.0,89.96,73.42
2016,3,26,16,15,0.0,94.0,1.15,14.5,94.0,71.55,57.7
2016,3,26,16,30,0.0,68.0,1.1,14.0,68.0,52.16,40.91
2016,3,26,16,45,0.0,58.0,1.1,14.0,58.0,44.42,34.17
2016,3,26,17,0,0.0,48.0,1.1,14.0,48.0,36.7,27.35
2016,3,26,17,15,0.0,38.0,1.1,13.5,38.0,29.0,20.5
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,21.33,13.55
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,14.82,7.55
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,8.34,1.56
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.16,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.5,3.5,2.64,0.0
2016,3,27,7,0,0.0,6.0,1.2,12.0,6.0,4.54,0.0
2016,3,27,7,15,0.0,9.5,1.2,12.0,9.5,7.2,0.57
2016,3,27,7,30,0.0,13.0,1.2,12.0,13.0,9.87,2.93
2016,3,27,7,45,0.0,16.5,1.25,12.0,16.5,12.54,5.27
2016,3,27,8,0,0.0,20.0,1.3,12.0,20.0,15.23,7.58
2016,3,27,8,15,0.0,34.5,1.4,12.0,34.5,26.34,17.15
2016,3,27,8,30,0.0,49.0,1.5,12.0,49.0,37.51,26.66
2016,3,27,8,45,0.0,91.0,1.6,12.5,91.0,70.52,54.53
2016,3,27,9,0,0.0,133.0,1.7,13.0,133.0,107.33,85.0
2016,3,27,9,15,0.0,120.0,1.75,13.0,120.0,94.78,74.23
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,83.31,64.49
2016,3,27,9,45,2.5,150.0,1.9,13.5,152.0,121.83,96.14
2016,3,27,10,0,5.0,193.0,2.0,14.0,197.0,160.53,127.28
2016,3,27,10,15,6.5,201.5,1.95,14.0,206.5,167.82,132.85
2016,3,27,10,30,8.0,210.0,1.9,14.0,216.0,174.96,138.36
2016,3,27,10,45,7.5,204.0,1.9,14.0,210.0,168.16,132.62
2016,3,27,11,0,7.0,198.0,1.9,14.0,204.0,161.66,127.21
2016,3,27,11,15,9.0,220.5,1.8,14.0,228.0,180.26,141.98
2016,3,27,11,30,11.0,243.0,1.7,14.0,252.0,198.23,156.06
2016,3,27,11,45,13.5,263.5,1.65,14.5,275.0,214.23,168.2
2016,3,27,12,0,16.0,284.0,1.6,15.0,298.0,229.4,179.57
2016,3,27,12,15,13.5,262.5,1.75,15.0,274.5,209.1,163.54
2016,3,27,12,30,11.0,241.0,1.9,15.0,251.0,189.6,148.18
2016,3,27,12,45,11.0,238.5,2.05,15.0,248.0,185.92,145.31
2016,3,27,13,0,11.0,236.0,2.2,15.0,245.0,182.24,142.4
2016,3,27,13,15,10.5,230.5,2.35,15.0,239.5,176.26,137.68
2016,3,27,13,30,10.0,225.0,2.5,15.0,234.0,170.4,133.07
2016,3,27,13,45,5.0,183.5,2.65,15.0,188.0,138.69,107.91
2016,3,27,14,0,0.0,142.0,2.8,15.0,142.0,107.67,83.16
2016,3,27,14,15,0.0,129.0,2.65,14.5,129.0,98.06,75.61
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,88.55,71.32
2016,3,27,14,45,0.0,111.5,2.4,14.0,111.5,85.25,68.63
2016,3,27,15,0,0.0,107.0,2.3,14.0,107.0,81.93,65.91
2016,3,27,15,15,0.0,90.0,2.3,14.0,90.0,69.36,55.18
2016,3,27,15,30,0.0,73.0,2.3,14.0,73.0,56.14,43.8
2016,3,27,15,45,0.0,67.5,2.3,14.0,67.5,51.85,40.19
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,47.57,36.55
2016,3,27,16,15,0.0,61.5,2.15,13.5,61.5,47.15,36.41
2016,3,27,16,30,0.0,61.0,2.0,13.0,61.0,46.75,36.26
2016,3,27,16,45,0.0,52.5,1.95,13.0,52.5,40.17,30.5
2016,3,27,17,0,0.0,44.0,1.9,13.0,44.0,33.62,24.68
2016,3,27,17,15,0.0,35.5,1.8,13.0,35.5,27.08,18.8
2016,3,27,17,30,0.0,27.0,1.7,13.0,27.0,20.56,12.86
2016,3,27,17,45,0.0,19.5,1.65,13.0,19.5,14.82,7.56
2016,3,27,18,0,0.0,12.0,1.6,13.0,12.0,9.1,2.24
2016,3,27,18,15,0.0,6.0,1.6,12.5,6.0,4.54,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,83.5,9.5,2.3,11.0,14.0,76.27,0.0
2016,3,28,6,30,167.0,19.0,2.5,11.0,28.0,209.15,78.13
2016,3,28,6,45,302.5,31.0,2.75,11.5,70.0,363.52,293.87
2016,3,28,7,0,438.0,43.0,3.0,12.0,112.0,506.89,419.1
2016,3,28,7,15,219.0,60.5,3.15,12.5,95.0,324.8,274.17
2016,3,28,7,30,0.0,78.0,3.3,13.0,78.0,67.45,52.18
2016,3,28,7,45,0.0,98.0,3.5,14.0,98.0,85.52,67.56
2016,3,28,8,0,0.0,118.0,3.7,15.0,118.0,103.1,81.97
2016,3,28,8,15,390.5,99.0,3.8,15.5,276.5,535.54,445.47
2016,3,28,8,30,781.0,80.0,3.9,16.0,435.0,897.82,715.05
2016,3,28,8,45,814.0,82.5,4.05,16.5,489.0,928.05,731.15
2016,3,28,9,0,847.0,85.0,4.2,17.0,543.0,954.43,746.86
2016,3,28,9,15,867.5,88.0,4.25,17.0,591.5,953.55,744.12
2016,3,28,9,30,888.0,91.0,4.3,17.0,640.0,960.34,747.19
2016,3,28,9,45,907.0,92.0,4.35,17.5,684.0,959.17,743.38
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,953.72,736.94
2016,3,28,10,15,936.5,94.5,4.4,18.0,764.0,936.89,723.75
2016,3,28,10,30,947.0,96.0,4.4,18.0,800.0,915.98,707.96
2016,3,28,10,45,954.5,97.5,4.4,18.0,829.0,888.54,687.71
2016,3,28,11,0,962.0,99.0,4.4,18.0,858.0,857.27,664.86
2016,3,28,11,15,967.0,100.0,4.35,18.0,878.0,819.94,637.4
2016,3,28,11,30,972.0,101.0,4.3,18.0,898.0,779.21,605.78
2016,3,28,11,45,973.0,103.0,4.3,18.5,909.0,733.49,568.53
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,685.02,528.56
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,632.15,485.45
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,577.16,439.49
2016,3,28,12,45,971.5,106.0,4.3,19.0,919.5,519.2,389.94
2016,3,28,13,0,968.0,107.0,4.3,19.0,913.0,459.96,338.05
2016,3,28,13,15,965.0,106.5,4.2,19.0,899.0,398.86,283.48
2016,3,28,13,30,962.0,106.0,4.1,19.0,885.0,337.0,228.09
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.5,273.88,173.32
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,210.89,123.51
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,147.58,84.97
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,94.14,74.92
2016,3,28,14,45,921.5,100.0,3.95,18.0,739.5,92.84,74.02
2016,3,28,15,0,910.0,98.0,3.9,18.0,702.0,91.44,72.99
2016,3,28,15,15,895.0,95.5,3.75,17.5,658.0,89.52,71.69
2016,3,28,15,30,880.0,93.0,3.6,17.0,614.0,79.41,63.33
2016,3,28,15,45,860.0,89.5,3.5,17.0,565.0,77.1,61.54
2016,3,28,16,0,840.0,86.0,3.4,17.0,516.0,74.69,59.66
2016,3,28,16,15,812.5,82.0,3.1,16.5,463.0,71.7,57.39
2016,3,28,16,30,785.0,78.0,2.8,16.0,410.0,68.64,55.02
2016,3,28,16,45,747.0,73.0,2.55,15.5,354.5,64.6,51.74
2016,3,28,17,0,709.0,68.0,2.3,15.0,299.0,60.5,48.34
2016,3,28,17,15,651.0,61.5,2.15,14.0,243.5,50.66,39.78
2016,3,28,17,30,593.0,55.0,2.0,13.0,188.0,45.45,35.13
2016,3,28,17,45,502.0,45.5,1.85,12.5,137.0,37.62,27.86
2016,3,28,18,0,411.0,36.0,1.7,12.0,86.0,29.83,20.32
2016,3,28,18,15,205.5,18.0,1.7,11.5,43.0,14.57,4.43
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,94.99,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,252.06,131.42
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,400.81,331.31
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,541.54,454.21
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,634.2,532.53
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,727.32,607.33
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.5,788.0,652.73
2016,3,29,8,0,718.0,81.0,3.4,9.0,344.0,846.75,694.75
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.5,888.05,721.77
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,919.53,740.9
2016,3,29,8,45,809.5,96.5,3.4,10.5,504.0,942.15,753.26
2016,3,29,9,0,831.0,102.0,3.4,11.0,555.0,960.83,762.73
2016,3,29,9,15,849.5,105.5,3.3,11.0,602.0,970.17,766.22
2016,3,29,9,30,868.0,109.0,3.2,11.0,649.0,975.28,766.9
2016,3,29,9,45,879.0,112.5,3.15,11.5,690.0,969.04,758.8
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,958.61,748.1
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,930.16,724.66
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,909.56,707.14
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,881.72,684.71
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,850.25,659.97
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,813.69,632.7
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,773.88,601.31
2016,3,29,11,45,933.5,127.0,2.4,14.5,904.0,728.46,564.31
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,680.4,524.8
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,628.78,482.8
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,575.14,438.16
2016,3,29,12,45,938.5,125.0,2.05,15.5,914.5,518.77,389.66
2016,3,29,13,0,940.0,123.0,2.0,16.0,909.0,460.81,338.72
2016,3,29,13,15,936.5,122.0,1.9,16.0,894.5,400.45,285.49
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,339.48,231.39
2016,3,29,13,45,929.0,119.0,1.7,16.0,857.5,277.41,177.7
2016,3,29,14,0,925.0,117.0,1.6,16.0,835.0,215.27,128.49
2016,3,29,14,15,916.5,115.0,1.5,16.0,804.5,152.89,90.08
2016,3,29,14,30,908.0,113.0,1.4,16.0,774.0,99.27,79.68
2016,3,29,14,45,898.0,110.0,1.35,16.0,737.0,97.66,78.57
2016,3,29,15,0,888.0,107.0,1.3,16.0,700.0,87.11,69.74
2016,3,29,15,15,872.5,104.5,1.25,16.0,656.0,85.91,68.91
2016,3,29,15,30,857.0,102.0,1.2,16.0,612.0,84.67,68.04
2016,3,29,15,45,837.5,98.0,1.15,16.0,563.5,82.26,66.17
2016,3,29,16,0,818.0,94.0,1.1,16.0,515.0,79.76,64.23
2016,3,29,16,15,790.0,90.0,1.0,15.5,462.0,76.99,62.17
2016,3,29,16,30,762.0,86.0,0.9,15.0,409.0,74.16,60.04
2016,3,29,16,45,724.0,80.0,0.8,15.0,354.5,64.24,51.51
2016,3,29,17,0,686.0,74.0,0.7,15.0,300.0,59.88,47.79
2016,3,29,17,15,627.5,67.0,0.7,14.5,245.0,54.47,43.11
2016,3,29,17,30,569.0,60.0,0.7,14.0,190.0,49.06,38.24
2016,3,29,17,45,478.0,49.5,0.7,13.5,138.5,40.6,30.44
2016,3,29,18,0,387.0,39.0,0.7,13.0,87.0,32.15,22.33
2016,3,29,18,15,233.0,24.5,0.75,12.5,49.0,20.05,8.8
2016,3,29,18,30,79.0,10.0,0.8,12.0,11.0,7.87,0.0
2016,3,29,18,45,39.5,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.0,12.0,1.65,4.0,18.0,87.3,0.0
2016,3,30,6,30,188.0,24.0,1.8,5.0,36.0,237.67,145.33
2016,3,30,6,45,316.5,37.5,2.0,6.0,81.0,384.57,319.17
2016,3,30,7,0,445.0,51.0,2.2,7.0,126.0,524.79,440.16
2016,3,30,7,15,522.0,60.5,2.2,7.5,179.5,616.95,516.2
2016,3,30,7,30,599.0,70.0,2.2,8.0,233.0,709.56,588.25
2016,3,30,7,45,653.0,76.0,2.2,9.0,288.5,775.01,634.75
2016,3,30,8,0,707.0,82.0,2.2,10.0,344.0,838.63,677.56
2016,3,30,8,15,741.5,87.5,2.3,10.5,398.5,880.05,704.7
2016,3,30,8,30,776.0,93.0,2.4,11.0,453.0,911.47,724.18
2016,3,30,8,45,802.0,96.5,2.55,12.0,504.0,936.15,737.75
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,956.89,748.43
2016,3,30,9,15,845.5,103.0,2.75,13.5,601.5,964.69,750.55
2016,3,30,9,30,863.0,106.0,2.8,14.0,648.0,968.33,750.06
2016,3,30,9,45,873.5,110.0,2.85,14.5,688.5,962.3,743.09
2016,3,30,10,0,884.0,114.0,2.9,15.0,729.0,952.11,733.55
2016,3,30,10,15,893.5,116.0,2.9,15.5,763.0,923.47,711.07
2016,3,30,10,30,903.0,118.0,2.9,16.0,797.0,902.66,694.39
2016,3,30,10,45,904.0,122.0,2.95,16.5,822.0,872.85,671.89
2016,3,30,11,0,905.0,126.0,3.0,17.0,847.0,839.66,647.16
2016,3,30,11,15,909.0,127.0,3.0,17.0,865.5,802.88,620.45
2016,3,30,11,30,913.0,128.0,3.0,17.0,884.0,762.97,589.74
2016,3,30,11,45,909.5,131.5,3.05,17.0,892.5,717.17,554.32
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,669.13,516.41
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,618.24,475.4
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,565.5,431.77
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,509.68,383.79
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,453.22,334.25
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,393.15,281.53
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,333.09,228.41
2016,3,30,13,45,857.0,145.0,3.35,18.0,829.5,273.64,177.57
2016,3,30,14,0,837.0,150.0,3.4,18.0,803.0,216.02,132.45
2016,3,30,14,15,826.5,148.0,3.4,17.5,772.5,157.12,95.77
2016,3,30,14,30,816.0,146.0,3.4,17.0,742.0,106.07,85.28
2016,3,30,14,45,790.5,148.0,3.4,17.0,702.0,108.21,87.32
2016,3,30,15,0,765.0,150.0,3.4,17.0,662.0,101.55,81.85
2016,3,30,15,15,708.5,151.0,3.35,17.0,602.5,102.42,82.8
2016,3,30,15,30,652.0,152.0,3.3,17.0,543.0,103.59,84.04
2016,3,30,15,45,560.5,164.5,3.25,17.0,481.0,110.57,90.28
2016,3,30,16,0,469.0,177.0,3.2,17.0,419.0,117.01,96.09
2016,3,30,16,15,564.5,134.0,2.9,16.5,396.0,96.23,78.62
2016,3,30,16,30,660.0,91.0,2.6,16.0,373.0,70.01,56.18
2016,3,30,16,45,577.5,98.0,2.35,15.5,321.0,74.59,60.52
2016,3,30,17,0,495.0,105.0,2.1,15.0,269.0,76.62,62.56
2016,3,30,17,15,437.5,92.0,1.95,14.0,218.0,67.6,54.83
2016,3,30,17,30,380.0,79.0,1.8,13.0,167.0,58.41,46.71
2016,3,30,17,45,297.0,63.0,1.7,12.5,120.5,46.8,36.05
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,35.08,25.01
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,20.72,9.84
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.45,10.5,8.0,6.29,0.0
2016,3,31,6,30,0.0,16.0,2.9,11.0,16.0,12.19,2.56
2016,3,31,6,45,0.0,36.5,3.4,11.5,36.5,32.2,21.27
2016,3,31,7,0,0.0,57.0,3.9,12.0,57.0,53.17,39.74
2016,3,31,7,15,9.0,79.5,3.95,12.5,82.0,83.69,66.62
2016,3,31,7,30,18.0,102.0,4.0,13.0,107.0,113.26,92.3
2016,3,31,7,45,28.0,123.5,4.1,14.0,133.0,158.93,130.8
2016,3,31,8,0,38.0,145.0,4.2,15.0,159.0,188.89,155.3
2016,3,31,8,15,74.0,173.5,4.35,15.5,206.5,253.3,208.91
2016,3,31,8,30,110.0,202.0,4.5,16.0,254.0,338.8,277.92
2016,3,31,8,45,81.5,217.0,4.65,16.5,258.0,297.78,242.43
2016,3,31,9,0,53.0,232.0,4.8,17.0,262.0,279.25,225.24
2016,3,31,9,15,77.5,261.0,4.95,17.0,308.5,328.39,264.62
2016,3,31,9,30,102.0,290.0,5.1,17.0,355.0,375.59,301.77
2016,3,31,9,45,139.5,313.0,5.25,17.5,407.5,447.54,357.33
2016,3,31,10,0,177.0,336.0,5.4,18.0,460.0,494.26,392.59
2016,3,31,10,15,147.0,351.5,5.45,18.5,457.5,470.06,371.27
2016,3,31,10,30,117.0,367.0,5.5,19.0,455.0,446.37,350.74
2016,3,31,10,45,186.0,378.5,5.55,19.5,524.5,501.05,392.8
2016,3,31,11,0,255.0,390.0,5.6,20.0,594.0,564.23,439.83
2016,3,31,11,15,269.5,396.5,5.55,20.0,617.0,559.16,434.89
2016,3,31,11,30,284.0,403.0,5.5,20.0,640.0,551.58,428.18
2016,3,31,11,45,153.5,362.0,5.45,20.5,490.5,400.38,310.82
2016,3,31,12,0,23.0,321.0,5.4,21.0,341.0,262.15,202.18
2016,3,31,12,15,36.0,351.5,5.3,21.0,382.5,291.47,224.89
2016,3,31,12,30,49.0,382.0,5.2,21.0,424.0,312.54,240.66
2016,3,31,12,45,45.5,374.5,5.15,21.0,413.5,296.62,228.05
2016,3,31,13,0,42.0,367.0,5.1,21.0,403.0,281.38,216.06
2016,3,31,13,15,47.0,367.5,4.95,21.0,407.0,274.66,210.42
2016,3,31,13,30,52.0,368.0,4.8,21.0,411.0,267.04,204.03
2016,3,31,13,45,88.0,376.5,4.65,21.0,446.5,269.44,204.16
2016,3,31,14,0,124.0,385.0,4.5,21.0,482.0,255.1,191.55
2016,3,31,14,15,87.0,352.5,4.2,20.5,419.5,231.21,176.02
2016,3,31,14,30,50.0,320.0,3.9,20.0,357.0,202.95,164.51
2016,3,31,14,45,213.5,301.5,3.65,20.0,447.0,187.24,151.89
2016,3,31,15,0,377.0,283.0,3.4,20.0,537.0,172.56,140.06
2016,3,31,15,15,215.5,269.5,3.2,19.5,413.0,171.72,139.97
2016,3,31,15,30,54.0,256.0,3.0,19.0,289.0,167.87,137.37
2016,3,31,15,45,57.5,237.5,2.9,19.0,270.0,157.21,128.83
2016,3,31,16,0,61.0,219.0,2.8,19.0,251.0,146.25,120.0
2016,3,31,16,15,30.5,158.5,2.65,18.5,174.5,111.18,90.76
2016,3,31,16,30,0.0,98.0,2.5,18.0,98.0,74.03,59.18
2016,3,31,16,45,0.0,84.5,2.4,18.0,84.5,64.15,50.8
2016,3,31,17,0,0.0,71.0,2.3,18.0,71.0,54.21,42.21
2016,3,31,17,15,0.0,58.0,2.2,17.5,58.0,44.44,33.73
2016,3,31,17,30,0.0,45.0,2.1,17.0,45.0,34.41,24.85
2016,3,31,17,45,0.0,33.0,2.05,17.0,33.0,25.18,16.5
2016,3,31,18,0,0.0,21.0,2.0,17.0,21.0,15.98,8.12
2016,3,31,18,15,0.0,12.0,2.0,16.5,12.0,9.11,1.22
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.36,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.0,5.25,17.0,6.0,4.72,0.0
2016,4,1,6,30,0.0,12.0,5.4,17.0,12.0,9.11,0.73
2016,4,1,6,45,0.0,27.0,5.6,17.5,27.0,20.6,11.25
2016,4,1,7,0,0.0,42.0,5.8,18.0,42.0,32.34,21.42
2016,4,1,7,15,0.0,59.5,5.8,18.0,59.5,48.62,35.39
2016,4,1,7,30,0.0,77.0,5.8,18.0,77.0,64.36,48.77
2016,4,1,7,45,0.0,96.5,5.8,18.5,96.5,81.92,63.36
2016,4,1,8,0,0.0,116.0,5.8,19.0,116.0,99.08,77.35
2016,4,1,8,15,0.0,103.0,5.7,19.0,103.0,82.95,63.71
2016,4,1,8,30,0.0,90.0,5.6,19.0,90.0,69.89,52.66
2016,4,1,8,45,135.5,166.0,5.6,19.5,242.0,311.25,254.04
2016,4,1,9,0,271.0,242.0,5.6,20.0,394.0,550.16,441.66
2016,4,1,9,15,160.5,256.5,5.7,20.0,348.5,425.63,340.42
2016,4,1,9,30,50.0,271.0,5.8,20.0,303.0,304.37,241.06
2016,4,1,9,45,63.5,297.0,5.9,20.5,340.5,337.3,266.35
2016,4,1,10,0,77.0,323.0,6.0,21.0,378.0,368.49,289.7
2016,4,1,10,15,80.5,336.5,5.9,21.0,396.5,376.21,294.89
2016,4,1,10,30,84.0,350.0,5.8,21.0,415.0,383.18,299.54
2016,4,1,10,45,84.5,362.0,5.75,21.5,429.0,385.38,299.93
2016,4,1,11,0,85.0,374.0,5.7,22.0,443.0,386.9,299.83
2016,4,1,11,15,59.0,354.0,5.5,22.0,402.5,339.97,262.77
2016,4,1,11,30,33.0,334.0,5.3,22.0,362.0,296.57,228.54
2016,4,1,11,45,31.5,339.5,5.15,22.0,366.5,293.4,225.78
2016,4,1,12,0,30.0,345.0,5.0,22.0,371.0,290.04,222.84
2016,4,1,12,15,210.5,363.5,4.95,22.0,544.0,401.77,308.68
2016,4,1,12,30,391.0,382.0,4.9,22.0,717.0,486.97,370.22
2016,4,1,12,45,274.0,405.5,4.85,22.0,640.0,417.31,316.04
2016,4,1,13,0,157.0,429.0,4.8,22.0,563.0,362.6,274.63
2016,4,1,13,15,93.5,380.5,4.8,22.0,460.0,298.35,226.31
2016,4,1,13,30,30.0,332.0,4.8,22.0,357.0,239.38,182.61
2016,4,1,13,45,29.5,323.0,4.8,22.0,347.5,226.69,172.85
2016,4,1,14,0,29.0,314.0,4.8,22.0,338.0,214.28,163.4
2016,4,1,14,15,22.5,284.5,4.6,21.5,303.0,203.19,155.8
2016,4,1,14,30,16.0,255.0,4.4,21.0,268.0,181.12,146.12
2016,4,1,14,45,13.5,238.0,4.2,21.0,248.5,169.99,137.21
2016,4,1,15,0,11.0,221.0,4.0,21.0,229.0,158.69,128.15
2016,4,1,15,15,9.0,205.5,3.9,20.5,211.5,148.21,119.98
2016,4,1,15,30,7.0,190.0,3.8,20.0,194.0,137.6,111.66
2016,4,1,15,45,4.0,174.0,3.75,20.0,176.5,126.54,102.68
2016,4,1,16,0,1.0,158.0,3.7,20.0,159.0,115.37,93.55
2016,4,1,16,15,0.5,144.5,3.65,20.0,145.0,105.77,85.7
2016,4,1,16,30,0.0,131.0,3.6,20.0,131.0,96.09,77.7
2016,4,1,16,45,0.0,113.5,3.55,20.0,113.5,83.73,67.3
2016,4,1,17,0,0.0,96.0,3.5,20.0,96.0,71.27,56.68
2016,4,1,17,15,0.0,78.5,3.35,19.5,78.5,58.7,45.89
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,46.02,34.79
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,34.26,24.23
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,22.14,13.3
2016,4,1,18,15,0.0,16.5,3.05,19.0,16.5,12.56,3.94
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.15,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.75,12.0,10.0,7.87,0.0
2016,4,2,6,30,0.0,20.0,2.0,12.0,20.0,15.26,5.76
2016,4,2,6,45,0.0,40.0,2.25,12.5,40.0,35.78,24.37
2016,4,2,7,0,0.0,60.0,2.5,13.0,60.0,55.64,41.8
2016,4,2,7,15,9.0,81.5,2.6,13.0,84.0,84.62,67.34
2016,4,2,7,30,18.0,103.0,2.7,13.0,108.0,112.89,91.95
2016,4,2,7,45,9.0,64.0,2.8,13.0,66.5,57.82,44.57
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,19.06,10.78
2016,4,2,8,15,8.5,99.0,2.9,13.0,103.0,87.38,69.45
2016,4,2,8,30,17.0,173.0,2.9,13.0,181.0,167.95,136.82
2016,4,2,8,45,8.5,139.5,2.9,13.5,143.5,122.49,97.94
2016,4,2,9,0,0.0,106.0,2.9,14.0,106.0,82.86,64.13
2016,4,2,9,15,398.0,116.0,2.95,14.0,371.0,555.35,455.43
2016,4,2,9,30,796.0,126.0,3.0,14.0,636.0,929.96,728.1
2016,4,2,9,45,577.0,217.5,3.15,14.5,599.5,799.63,628.46
2016,4,2,10,0,358.0,309.0,3.3,15.0,563.0,652.05,513.97
2016,4,2,10,15,263.0,343.0,3.5,15.5,534.0,583.64,459.77
2016,4,2,10,30,168.0,377.0,3.7,16.0,505.0,499.37,392.84
2016,4,2,10,45,536.0,250.0,3.95,16.5,679.0,702.82,552.51
2016,4,2,11,0,904.0,123.0,4.2,17.0,853.0,838.74,653.55
2016,4,2,11,15,910.0,124.0,4.35,17.0,873.0,803.5,627.28
2016,4,2,11,30,916.0,125.0,4.5,17.0,893.0,764.97,597.87
2016,4,2,11,45,928.0,121.0,4.7,17.5,907.0,723.24,564.54
2016,4,2,12,0,940.0,117.0,4.9,18.0,921.0,678.23,527.8
2016,4,2,12,15,941.0,117.0,5.05,18.0,924.0,626.95,485.97
2016,4,2,12,30,942.0,117.0,5.2,18.0,927.0,573.6,441.24
2016,4,2,12,45,948.0,112.5,5.35,18.0,922.5,517.51,392.92
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,459.44,341.52
2016,4,2,13,15,951.0,107.5,5.6,18.0,904.0,399.21,287.28
2016,4,2,13,30,948.0,107.0,5.7,18.0,890.0,338.28,232.08
2016,4,2,13,45,946.0,104.0,5.85,18.0,868.0,275.55,176.69
2016,4,2,14,0,944.0,101.0,6.0,18.0,846.0,212.55,125.56
2016,4,2,14,15,721.5,187.0,6.0,17.5,744.0,164.38,104.42
2016,4,2,14,30,499.0,273.0,6.0,17.0,642.0,157.23,128.66
2016,4,2,14,45,705.5,183.0,6.05,17.0,677.0,116.1,94.08
2016,4,2,15,0,912.0,93.0,6.1,17.0,712.0,88.6,70.82
2016,4,2,15,15,898.5,91.0,6.0,16.5,668.5,87.0,69.77
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,85.27,68.62
2016,4,2,15,45,869.0,85.0,5.8,16.0,577.0,82.1,66.08
2016,4,2,16,0,853.0,81.0,5.7,16.0,529.0,71.42,57.0
2016,4,2,16,15,828.5,77.5,5.5,15.5,477.0,68.73,54.96
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,65.96,52.84
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,62.21,49.79
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,58.4,46.64
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,53.55,42.44
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,44.94,34.72
2016,4,2,17,45,537.5,46.0,4.35,12.5,151.5,38.19,28.46
2016,4,2,18,0,448.0,38.0,4.2,12.0,99.0,31.54,22.05
2016,4,2,18,15,292.0,25.5,4.15,11.5,58.5,20.96,11.09
2016,4,2,18,30,136.0,13.0,4.1,11.0,18.0,10.23,0.0
2016,4,2,18,45,68.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,141.96,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,366.36,287.48
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,493.06,418.62
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,625.65,534.06
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,708.68,604.27
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,791.62,670.72
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,841.8,707.78
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,898.14,748.06
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,934.32,770.6
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,967.03,789.97
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,987.14,800.08
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,1003.27,807.31
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,996.52,797.78
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,997.78,794.43
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,989.83,784.66
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,977.77,772.31
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,957.98,754.78
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,934.21,734.76
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,904.38,710.69
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,870.85,684.25
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,831.86,653.73
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,789.63,619.49
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,742.15,580.99
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,692.05,539.85
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,638.4,495.19
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,582.76,447.93
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,524.75,397.64
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,465.19,344.85
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,403.46,289.95
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,341.11,234.02
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,277.65,178.08
