Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,214.31,126.73
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,150.86,86.16
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,90.95,72.89
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,89.92,72.24
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,88.8,71.44
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,86.88,69.97
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,84.81,68.39
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,82.74,66.8
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,73.31,58.83
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,70.68,56.86
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,67.98,54.81
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,64.29,51.73
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,60.55,48.56
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,51.15,40.41
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,46.32,36.16
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,39.29,29.7
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,32.31,23.03
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,21.79,12.18
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,11.02,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,186.51,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,377.2,297.24
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,496.15,414.11
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,620.67,518.92
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,701.05,583.88
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,774.04,639.54
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,831.28,679.6
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,886.14,716.12
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,922.17,738.71
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,954.86,758.44
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,974.64,768.63
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,978.52,767.54
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,983.5,767.99
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,984.45,766.08
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,976.43,756.61
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,964.35,744.56
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,944.95,729.67
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,921.62,712.23
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,892.34,689.73
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,859.41,664.76
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,820.98,636.88
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,779.34,605.21
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,732.59,567.53
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,683.26,527.2
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,630.61,484.27
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,575.96,438.63
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,518.27,388.73
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,459.28,336.64
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,398.57,282.81
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,337.28,228.12
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,275.16,174.19
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,213.49,124.92
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,151.41,85.4
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,91.81,72.01
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,91.79,72.18
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,91.73,72.29
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,89.94,71.1
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,79.66,62.71
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,79.54,62.81
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,79.54,63.02
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,76.87,61.07
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,68.47,54.14
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,66.46,52.68
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,64.62,51.32
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,58.8,46.36
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,52.92,41.19
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,45.04,34.03
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,35.02,24.75
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,22.46,12.51
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,10.23,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.11,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,179.29,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,354.16,290.09
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,484.18,416.18
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,619.06,534.2
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,703.84,606.39
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,788.41,674.83
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,845.37,717.56
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,900.09,756.95
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,930.16,776.94
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,964.97,800.21
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,984.7,810.28
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,1000.4,817.37
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,1007.56,817.77
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,1010.43,815.22
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,1003.41,805.71
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,979.81,784.55
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,962.16,769.55
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,940.46,751.8
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,911.43,727.9
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,878.7,701.6
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,840.03,672.33
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,798.15,638.51
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,751.83,599.72
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,702.83,558.27
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,649.58,513.72
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,594.38,466.48
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,536.57,415.27
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,477.0,361.35
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,415.05,305.12
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,352.56,247.98
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,289.02,190.68
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,225.23,137.66
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,161.38,95.61
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,98.92,80.93
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,97.37,79.83
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,95.66,78.52
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,93.91,77.34
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,83.88,68.89
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,81.46,66.98
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,78.92,64.96
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,76.1,62.8
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,73.2,60.55
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,69.31,57.26
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,60.37,49.35
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,55.28,45.0
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,50.18,40.45
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,42.85,33.55
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,35.56,26.44
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,24.27,14.95
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,13.04,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,197.4,2.95
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,387.77,318.67
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,501.81,426.64
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,620.39,527.99
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,701.51,594.11
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,782.48,656.74
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,834.44,693.8
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,884.16,727.88
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,913.86,746.15
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,947.58,767.1
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,969.41,777.73
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,987.29,785.56
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,992.49,785.91
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,993.56,783.64
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,974.86,767.7
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,964.45,758.02
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,945.95,742.73
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,923.51,724.9
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,893.2,701.98
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,859.41,676.65
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,821.61,649.31
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,780.65,617.63
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,733.65,579.34
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,684.47,538.71
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,633.17,496.57
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,579.96,451.7
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,498.72,384.8
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,431.71,330.92
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,395.59,297.62
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,352.73,257.58
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,291.24,199.89
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,224.65,139.91
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,171.05,109.44
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,138.99,114.67
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,158.16,131.29
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,184.65,154.07
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,185.06,155.01
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,182.63,153.61
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,163.25,137.4
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,145.43,122.44
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,137.67,116.33
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,127.61,108.12
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,113.93,96.59
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,100.01,84.64
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,84.53,71.05
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,68.76,56.89
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,53.25,42.56
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,37.47,27.8
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,23.23,14.0
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,8.37,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,4.33,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,112.6,24.89
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,246.88,199.42
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,403.56,340.05
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,580.06,488.85
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,662.76,557.12
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,745.48,622.57
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,643.93,541.4
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,520.48,439.28
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,474.24,397.07
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,400.91,333.06
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,718.76,591.15
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,979.09,780.08
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,983.49,778.79
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,983.89,776.63
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,976.76,768.27
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,965.54,757.3
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,945.63,742.2
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,921.85,724.5
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,776.3,613.29
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,604.1,476.18
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,717.69,568.23
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,777.64,616.58
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,628.7,496.1
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,478.03,374.84
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,350.09,275.25
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,232.9,182.66
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,356.38,277.84
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,444.66,339.16
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,396.81,297.39
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,347.97,254.63
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,290.68,214.71
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,260.54,199.63
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,189.03,130.96
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,94.99,75.86
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,93.78,75.03
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,94.27,75.62
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,127.97,104.81
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,179.18,148.97
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,136.72,113.05
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,95.79,78.1
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,99.17,81.48
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,114.64,95.44
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,105.68,87.9
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,96.46,80.02
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,76.03,62.22
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,57.56,45.85
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,48.04,37.19
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,38.35,28.12
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,26.49,16.57
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,13.72,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,214.84,90.43
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,413.08,339.71
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,531.09,445.69
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,653.37,547.23
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,731.41,610.22
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,809.18,669.99
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,858.41,704.98
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,913.01,742.8
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,948.06,763.75
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,979.65,781.8
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,999.43,791.17
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,1003.01,789.21
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,1007.1,789.37
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,1007.1,786.86
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,999.88,778.62
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,988.47,767.78
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,967.9,750.84
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,943.37,731.43
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,913.12,708.62
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,879.17,683.31
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,839.43,655.14
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,796.49,623.3
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,749.02,586.41
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,698.88,546.58
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,644.88,502.51
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,588.9,455.64
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,368.27,285.34
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,207.45,162.61
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,297.12,227.02
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,355.62,260.53
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,303.01,218.37
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,258.45,185.6
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,229.07,167.14
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,192.9,159.57
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,153.27,126.5
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,121.7,99.91
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,110.52,90.77
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,126.26,104.81
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,141.86,118.57
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,154.54,129.86
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,143.84,121.22
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,126.98,107.13
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,113.2,95.56
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,99.12,83.52
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,72.9,60.35
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,50.58,40.32
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,43.02,33.33
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,35.42,26.08
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,25.02,15.82
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,14.68,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,7.08,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,12.97,1.54
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,30.07,19.92
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,58.55,45.84
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,85.32,70.15
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,128.55,108.78
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,158.53,135.34
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,389.24,339.78
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,607.2,523.95
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,810.59,687.84
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,994.94,829.04
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,1016.64,842.61
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,1021.98,844.61
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,931.0,772.41
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,804.94,671.64
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,765.55,636.76
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,723.43,599.62
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,865.18,715.5
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,962.44,787.98
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,930.77,760.8
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,895.41,731.66
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,854.91,700.06
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,811.16,664.67
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,762.69,622.75
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,711.59,578.12
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,657.05,530.83
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,600.48,480.77
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,541.31,427.42
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,480.71,371.56
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,418.07,312.96
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,354.79,253.4
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,290.42,194.26
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,226.24,139.69
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,162.1,95.59
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,98.75,81.8
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,93.82,77.66
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,92.8,76.93
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,91.29,75.93
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,89.64,74.82
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,79.75,66.21
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,78.43,65.25
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,75.59,63.05
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,72.67,60.75
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,69.78,58.33
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,61.82,51.22
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,56.79,46.8
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,51.74,42.2
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,44.85,35.71
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,38.01,29.01
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,27.18,18.19
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,16.41,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,243.12,154.09
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,462.78,387.72
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,567.46,480.74
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,675.53,570.45
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,749.05,625.95
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,814.94,672.07
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,864.61,703.86
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,911.66,732.39
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,945.12,747.87
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,975.14,759.95
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,990.65,762.65
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,1002.22,762.75
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,992.68,751.58
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,991.77,746.74
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,980.56,735.26
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,965.37,721.67
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,945.9,710.08
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,922.59,696.04
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,890.12,675.71
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,854.4,652.87
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,816.69,628.49
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,775.94,599.6
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,728.85,564.62
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,679.79,527.01
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,628.59,486.71
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,575.72,443.77
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,520.35,396.97
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,464.08,347.99
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,396.62,294.03
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,349.5,258.48
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,303.64,218.44
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,256.17,179.05
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,184.41,121.27
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,106.85,87.27
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,102.11,83.5
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,102.14,83.73
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,101.11,83.04
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,92.1,75.43
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,89.72,73.6
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,87.19,71.63
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,80.52,66.14
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,73.55,60.33
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,77.26,63.85
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,78.86,65.47
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,71.61,59.32
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,60.92,49.86
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,51.56,41.23
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,39.49,29.92
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,27.32,18.11
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,15.18,0.01
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,7.87,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,14.5,4.34
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,34.69,23.91
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,70.1,55.9
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,117.64,98.2
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,155.06,131.26
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,191.97,163.09
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,172.03,144.31
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,135.85,111.75
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,129.69,105.79
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,124.7,100.82
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,236.66,195.05
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,332.75,273.1
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,425.72,346.91
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,492.34,398.51
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,470.79,378.22
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,428.46,342.58
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,518.6,412.77
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,600.35,474.28
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,727.79,573.93
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,820.4,644.6
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,691.41,541.37
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,562.33,438.45
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,631.11,492.87
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,665.91,518.3
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,564.2,436.77
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,475.76,366.92
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,480.89,366.9
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,458.97,341.66
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,393.63,290.23
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,352.99,261.7
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,309.97,228.0
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,272.11,199.92
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,203.68,139.56
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,119.05,95.38
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,122.3,98.38
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,142.54,115.61
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,126.95,102.74
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,109.62,88.35
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,107.1,86.48
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,104.31,84.37
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,94.95,76.78
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,85.08,68.67
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,85.99,69.71
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,87.9,71.57
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,79.08,64.12
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,70.04,56.28
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,57.95,45.51
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,45.59,34.21
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,30.78,20.42
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,15.86,1.44
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,8.26,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.15,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,16.69,6.21
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,35.33,23.82
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,67.08,51.87
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,110.79,89.94
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,145.84,120.36
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,180.3,149.67
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,139.15,113.64
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,90.82,71.51
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,95.18,74.95
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,99.79,78.53
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,89.01,69.14
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,79.22,60.68
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,137.07,108.34
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,196.09,155.86
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,145.45,114.32
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,98.59,75.84
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,78.74,59.53
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,59.54,43.69
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,109.2,84.19
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,159.0,123.95
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,202.37,158.26
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,244.42,191.11
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,258.67,202.05
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,272.01,212.32
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,231.47,180.51
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,192.54,149.89
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,186.79,145.1
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,181.16,140.37
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,246.7,190.93
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,302.7,232.57
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,276.95,212.55
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,253.27,194.72
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,174.59,134.69
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,100.07,79.96
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,87.51,69.53
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,74.78,58.83
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,110.0,89.05
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,149.49,122.72
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,116.08,94.64
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,81.95,65.68
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,79.5,63.95
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,76.96,62.11
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,65.91,52.64
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,60.48,48.04
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,55.92,44.29
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,51.34,40.38
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,44.58,34.32
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,37.83,28.02
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,27.48,18.1
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,17.17,3.44
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,8.26,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,77.87,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,290.0,218.57
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,446.68,376.19
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,553.32,469.46
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,662.95,559.68
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,737.08,618.3
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,810.6,673.71
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,862.69,710.96
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,905.9,741.08
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,940.37,762.41
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,971.38,780.83
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,990.4,790.86
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,1005.48,798.17
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,1009.31,796.59
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,996.42,784.16
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,986.39,773.01
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,972.33,759.25
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,953.07,741.05
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,929.95,720.38
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,899.04,694.47
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,864.73,666.43
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,826.91,639.28
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,786.0,607.98
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,739.54,570.93
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,690.74,531.56
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,639.43,490.45
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,586.28,446.81
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,529.58,398.54
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,472.16,348.61
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,413.55,297.11
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,354.51,244.78
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,292.02,195.9
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,251.09,168.1
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,205.07,138.85
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,162.4,132.22
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,156.3,127.47
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,156.24,127.67
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,136.83,111.7
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,114.74,93.37
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,123.48,101.14
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,131.97,108.66
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,129.1,106.76
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,120.66,100.07
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,112.43,93.31
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,103.94,86.24
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,90.15,74.65
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,75.87,62.33
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,61.56,49.5
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,46.9,36.06
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,32.04,22.11
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,16.72,4.2
