Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,24.29,14.01
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,12.19,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,90.45,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,248.17,173.79
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,375.82,310.55
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,501.3,418.05
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,591.87,492.38
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,683.76,563.77
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,750.06,611.97
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,815.29,657.26
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,862.37,686.79
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,907.03,713.73
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,931.92,724.58
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,961.13,737.9
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,977.91,742.72
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,990.87,744.82
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,995.22,740.24
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,995.55,732.83
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,986.89,720.48
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,961.01,697.37
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,942.06,681.44
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,919.39,663.25
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,890.48,641.29
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,858.17,617.6
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,820.63,593.62
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,780.15,566.01
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,734.88,534.15
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,687.35,499.98
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,636.48,463.42
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,583.96,424.35
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,529.65,382.18
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,473.34,336.74
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,415.15,288.73
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,356.5,239.27
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,296.75,189.15
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,237.37,141.67
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,177.96,100.84
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,119.43,75.2
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,98.35,77.11
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,97.97,77.01
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,87.42,68.4
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,86.54,67.88
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,85.41,67.13
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,84.22,66.36
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,81.88,64.74
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,79.44,63.03
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,70.12,55.27
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,66.8,52.62
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,62.19,48.97
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,57.52,45.16
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,51.42,39.81
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,45.32,34.26
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,35.32,25.04
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,25.27,15.03
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,11.86,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,76.8,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,225.4,161.46
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,341.22,279.87
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,461.38,382.07
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,557.59,460.2
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,650.77,532.27
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,717.61,581.63
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,783.45,628.41
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,833.99,661.61
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,882.26,692.3
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,913.97,710.7
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,935.47,721.8
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,953.72,731.03
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,968.22,737.74
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,972.82,737.11
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,973.5,734.06
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,967.36,726.98
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,944.25,708.69
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,926.27,695.23
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,904.59,679.36
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,875.86,657.85
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,843.83,634.23
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,807.0,608.57
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,767.29,579.19
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,722.65,544.63
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,675.9,507.92
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,626.4,469.23
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,575.28,428.28
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,498.46,368.51
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,436.59,321.65
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,402.56,292.85
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,365.42,260.82
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,305.85,206.41
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,236.91,144.36
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,179.49,104.27
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,123.4,78.4
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,140.08,110.71
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,190.64,152.11
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,143.4,114.04
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,98.35,77.25
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,103.7,82.0
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,109.92,87.45
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,112.6,90.16
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,115.96,93.48
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,109.58,88.39
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,105.01,84.8
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,86.66,69.49
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,69.2,54.67
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,59.06,45.92
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,48.7,36.73
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,37.18,26.29
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,25.6,15.21
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,12.9,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,64.34,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,203.53,148.17
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,308.42,252.23
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,418.39,347.45
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,502.03,416.71
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,587.91,484.71
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,654.18,534.49
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,729.84,589.46
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,782.08,624.28
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,831.98,656.49
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,867.34,677.81
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,899.6,696.62
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,921.94,708.27
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,940.68,717.42
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,947.23,718.25
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,941.72,711.1
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,944.74,710.36
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,943.01,706.5
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,924.92,692.82
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,890.34,668.18
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,864.59,648.79
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,835.34,627.03
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,799.38,602.16
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,760.53,573.48
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,718.31,540.73
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,673.48,505.44
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,623.97,466.7
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,572.81,425.7
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,518.88,381.6
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,464.49,335.97
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,408.47,287.97
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,352.15,239.12
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,295.43,190.54
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,239.15,144.84
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,182.33,105.18
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,117.23,72.3
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,95.0,73.35
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,95.54,73.98
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,94.86,73.74
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,94.09,73.44
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,93.05,72.79
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,84.72,66.04
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,82.57,64.6
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,80.34,63.08
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,76.84,60.34
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,73.25,57.48
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,68.31,53.52
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,63.29,49.38
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,56.42,43.46
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,46.89,35.03
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,36.31,25.47
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,25.72,15.37
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,12.93,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,28.8,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,88.69,62.67
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,162.4,130.21
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,253.53,207.4
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,332.41,273.56
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,414.73,340.06
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,552.31,446.95
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,669.05,532.31
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,746.79,585.27
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,813.12,628.75
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,848.46,648.82
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,880.77,666.67
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,809.48,614.09
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,745.15,563.97
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,846.94,636.51
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,933.69,692.26
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,923.83,682.08
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,918.22,675.96
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,901.95,664.24
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,881.99,650.34
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,856.79,631.84
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,828.02,611.12
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,792.59,586.77
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,754.23,559.47
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,703.2,523.11
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,659.74,490.83
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,536.45,398.63
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,427.35,317.65
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,411.82,305.57
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,394.84,291.62
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,383.43,275.8
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,349.1,237.38
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,292.51,189.39
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,235.94,143.62
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,202.64,134.71
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,230.05,171.58
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,149.23,117.38
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,100.9,78.28
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,127.17,100.1
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,168.8,134.31
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,128.27,101.44
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,90.47,70.49
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,104.28,82.45
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,115.47,92.25
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,107.13,85.54
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,98.38,78.45
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,87.93,69.96
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,78.22,61.93
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,65.95,51.46
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,53.43,40.51
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,40.21,28.72
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,26.85,16.36
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,13.7,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,9.53,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,20.04,9.82
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,68.84,51.93
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,109.06,86.85
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,155.83,126.97
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,202.53,166.09
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,219.16,178.94
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,234.7,190.63
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,183.05,146.77
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,119.77,93.3
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,211.99,168.1
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,288.58,227.72
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,338.32,265.14
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,386.54,300.69
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,514.9,397.35
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,638.53,486.3
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,617.82,467.61
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,575.33,435.07
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,759.99,571.1
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,888.11,658.61
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,861.08,638.17
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,819.25,609.21
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,783.46,584.88
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,744.96,556.96
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,702.89,525.17
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,658.64,491.1
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,611.55,454.85
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,562.87,416.36
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,356.1,264.42
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,206.53,154.72
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,288.17,208.37
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,347.84,237.06
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,157.36,101.81
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,26.26,15.22
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,122.15,80.97
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,183.29,128.35
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,154.33,121.17
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,143.21,112.46
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,118.99,93.17
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,94.45,73.36
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,116.75,92.06
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,157.41,125.79
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,128.05,101.9
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,87.16,68.19
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,77.38,60.24
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,67.52,52.11
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,57.58,44.0
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,47.52,35.6
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,37.49,26.97
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,27.48,18.21
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,19.04,10.7
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,10.63,3.13
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,5.3,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,140.47,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,285.38,219.73
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,399.69,324.17
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,517.43,420.04
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,601.56,485.26
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,686.74,547.67
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,750.5,591.85
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,813.17,633.53
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,858.26,662.13
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,900.99,688.57
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,924.75,701.73
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,952.25,717.49
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,968.3,725.5
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,980.63,731.22
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,984.08,730.96
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,983.61,728.39
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,972.66,718.36
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,944.51,697.36
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,925.19,681.99
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,902.3,664.37
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,872.12,642.14
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,838.82,618.03
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,801.69,592.18
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,761.83,562.73
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,717.44,529.07
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,671.03,493.49
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,622.11,456.37
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,571.71,417.18
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,519.01,375.23
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,465.43,331.43
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,409.96,285.64
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,354.29,238.72
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,298.05,191.31
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,236.3,141.95
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,179.47,102.23
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,123.93,75.61
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,99.08,76.26
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,100.38,77.53
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,99.67,77.28
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,98.86,76.97
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,89.72,69.62
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,88.34,68.71
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,109.07,86.38
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,132.55,106.39
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,109.12,87.13
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,87.54,69.26
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,80.55,63.68
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,73.37,57.78
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,62.93,48.88
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,52.21,39.51
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,40.03,28.64
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,27.66,17.24
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,14.16,0.0
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,9.52,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,19.1,9.5
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,44.33,31.56
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,67.66,51.96
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,97.67,78.07
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,142.92,116.41
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,171.71,140.3
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,199.77,163.14
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,102.88,81.88
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,25.23,15.69
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,35.25,24.07
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,45.3,32.38
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,48.82,35.12
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,52.35,37.84
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,140.4,109.98
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,233.63,184.06
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,214.15,167.58
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,195.85,152.45
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,197.79,153.76
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,199.71,155.04
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,203.63,157.93
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,207.38,160.68
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,250.92,194.43
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,301.37,232.91
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,218.06,168.36
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,146.14,111.97
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,164.7,126.71
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,182.54,140.63
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,163.59,125.42
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,145.1,110.65
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,141.68,107.98
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,138.34,105.36
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,173.95,133.29
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,206.48,158.55
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,193.26,148.45
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,180.44,138.95
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,178.81,144.57
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,178.2,144.36
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,112.58,90.28
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,38.44,27.57
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,35.32,25.0
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,32.21,22.39
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,65.4,51.37
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,95.34,77.56
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,78.11,62.86
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,60.53,47.75
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,51.38,39.94
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,42.1,31.88
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,33.24,23.99
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,24.4,16.02
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,16.74,9.03
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.1,2.06
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.54,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.54,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.1,1.99
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,13.67,6.01
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,18.64,10.32
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,23.63,14.57
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,25.94,16.52
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,28.26,18.43
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,46.76,33.92
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,65.37,49.25
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,71.92,54.49
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,78.51,59.72
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,68.2,50.93
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,58.55,42.76
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,105.24,80.66
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,153.72,119.18
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,307.1,239.84
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,444.9,342.75
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,453.26,346.82
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,460.57,350.69
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,418.51,317.73
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,379.01,286.91
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,302.25,229.23
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,223.77,169.52
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,331.66,251.01
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,423.44,317.2
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,347.8,260.86
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,280.31,210.7
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,241.46,181.68
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,204.04,153.42
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,292.69,216.93
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,368.0,265.97
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,324.66,233.27
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,301.44,217.38
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,255.77,187.36
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,236.64,177.93
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,143.67,113.3
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,100.11,77.92
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,116.62,91.97
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,142.97,114.13
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,135.37,108.11
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,127.18,101.64
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,122.44,98.22
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,117.49,94.59
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,108.07,86.96
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,98.18,78.86
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,91.21,73.31
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,81.23,65.01
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,69.11,54.65
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,56.72,43.78
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,43.31,31.78
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,29.72,19.31
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,15.22,2.49
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,141.57,32.44
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,278.53,217.68
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,379.91,307.8
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,493.77,400.97
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,572.83,462.76
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,652.65,522.22
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,423.36,344.19
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,155.93,123.6
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,271.63,218.47
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,392.03,311.98
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,442.08,348.74
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,490.83,384.08
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,734.65,564.75
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,930.05,694.9
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,935.63,693.44
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,937.44,691.68
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,933.16,686.14
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,924.96,678.29
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,907.57,666.93
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,886.55,653.28
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,857.94,633.33
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,826.18,611.28
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,790.68,586.65
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,752.32,559.1
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,709.25,528.18
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,664.0,494.82
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,556.73,413.84
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,466.48,346.15
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,477.14,351.65
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,460.48,332.26
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,405.79,286.1
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,351.07,239.36
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,284.52,196.71
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,287.44,211.81
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,210.99,141.88
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,137.6,86.2
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,146.87,115.59
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,211.34,167.77
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,124.75,98.07
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,13.8,6.03
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,88.05,68.75
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,156.82,126.21
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,127.86,102.67
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,102.25,81.75
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,79.97,63.15
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,68.31,53.41
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,58.73,45.44
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,49.07,37.24
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,39.03,28.49
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,29.02,19.64
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,20.57,12.12
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,12.16,4.56
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,6.06,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,6.06,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,12.16,4.13
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,20.96,11.86
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,29.79,19.56
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,40.58,28.78
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,52.23,38.57
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,30.93,20.56
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,10.66,3.37
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,52.17,38.22
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,98.68,76.58
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,200.23,159.66
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,290.5,230.89
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,361.62,286.0
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,454.93,356.24
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,426.86,333.04
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,422.61,328.22
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,485.43,373.78
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,522.48,399.34
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,409.64,313.3
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,323.38,246.45
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,485.3,368.66
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,630.03,471.25
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,554.82,414.79
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,496.78,371.5
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,610.64,458.22
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,669.07,500.64
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,621.07,462.92
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,571.51,423.79
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,519.36,381.03
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,466.48,336.6
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,411.98,290.53
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,357.1,243.35
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,299.86,206.55
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,297.11,216.21
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,249.16,183.99
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,226.04,170.79
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,135.02,106.59
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,92.39,71.8
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,91.96,71.66
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,91.45,71.43
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,121.7,96.82
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,168.84,136.04
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,121.88,97.63
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,82.03,64.62
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,76.29,60.02
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,70.13,54.96
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,65.77,51.5
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,61.34,47.88
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,56.53,43.7
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,51.82,39.43
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,39.82,28.72
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,30.29,19.85
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,15.24,3.93
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
