Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,41.75,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,87.04,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,274.08,207.83
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,405.28,329.73
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,504.48,411.26
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,607.45,490.12
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,680.03,541.84
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,752.82,590.52
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,808.18,625.79
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,862.08,658.79
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,895.84,676.88
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,934.18,697.78
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,959.66,717.33
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,981.8,733.98
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,996.87,743.88
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,994.7,741.9
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,995.09,742.37
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,991.75,740.37
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,983.33,734.03
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,971.13,725.15
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,949.3,710.51
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,923.96,693.52
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,893.51,671.95
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,859.85,648.1
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,821.9,621.93
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,781.15,593.04
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,736.18,559.2
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,689.11,523.26
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,639.45,484.27
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,588.26,443.04
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,534.21,397.84
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,479.76,351.27
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,424.37,303.45
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,368.66,254.63
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,312.71,206.04
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,257.88,160.14
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,214.01,135.98
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,207.08,145.39
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,135.3,107.0
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,101.49,79.35
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,101.28,79.55
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,100.98,79.65
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,69.32,53.25
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,66.25,50.83
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,98.42,78.4
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,138.54,112.72
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,114.07,92.36
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,91.91,73.79
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,85.83,69.11
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,79.6,64.15
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,69.38,55.42
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,58.81,46.17
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,48.91,37.33
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,38.93,28.16
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,25.99,15.7
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,12.92,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,6.69,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,48.16,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,135.34,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,289.99,227.66
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,423.76,354.12
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,521.82,439.65
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,623.13,523.91
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,694.98,580.84
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,766.81,635.4
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,821.43,673.75
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,874.46,709.68
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,910.6,732.3
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,936.64,747.33
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,964.33,763.05
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,988.62,776.18
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,999.64,780.02
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,1006.94,781.52
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,1009.71,779.64
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,1008.57,775.29
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,985.94,756.89
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,974.19,746.37
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,955.91,732.81
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,933.92,716.88
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,905.68,695.77
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,874.03,672.39
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,837.17,646.28
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,797.38,616.88
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,754.07,582.85
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,708.28,546.31
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,658.26,506.76
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,606.63,464.84
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,552.66,419.09
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,497.55,371.26
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,440.72,321.56
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,383.43,270.61
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,324.78,218.55
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,266.2,168.17
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,207.71,122.77
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,150.03,88.41
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,100.36,80.08
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,100.02,80.01
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,98.96,79.28
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,88.56,70.63
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,88.48,70.76
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,88.4,70.91
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,86.29,69.46
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,84.07,67.92
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,75.86,61.03
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,74.08,59.7
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,70.14,56.56
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,66.14,53.28
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,60.7,48.63
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,55.23,43.78
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,47.16,36.46
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,39.03,28.83
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,25.15,15.5
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,13.71,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,7.08,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,33.95,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,105.93,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,242.6,190.66
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,358.24,299.48
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,450.67,378.85
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,547.53,457.71
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,631.48,522.62
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,710.98,581.13
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,769.11,621.9
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,825.72,660.41
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,869.36,687.88
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,910.5,713.08
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,938.47,726.83
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,963.28,738.1
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,971.06,738.31
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,983.46,741.84
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,986.52,739.76
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,985.76,735.3
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,983.93,728.85
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,964.64,711.17
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,944.88,693.92
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,921.55,674.38
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,892.15,650.86
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,859.52,625.6
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,822.22,601.5
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,782.14,574.53
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,737.49,542.87
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,690.82,509.04
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,641.65,473.43
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,591.03,435.48
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,538.34,394.3
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,484.89,351.01
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,429.51,305.19
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,373.85,257.98
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,317.55,210.07
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,261.56,163.48
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,205.51,120.95
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,150.38,88.49
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,102.26,80.83
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,92.98,73.33
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,92.37,73.01
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,91.65,72.59
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,91.8,72.92
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,91.96,73.29
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,83.07,65.96
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,81.25,64.64
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,79.99,63.8
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,78.81,63.02
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,74.52,59.64
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,70.13,56.09
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,64.62,51.46
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,56.31,44.19
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,47.36,36.14
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,38.36,27.81
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,27.3,17.08
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,16.27,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,8.65,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.75,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.65,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,3.79,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,4.93,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.08,0.0
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,24.8,15.68
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,43.67,31.7
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,64.59,49.14
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,87.85,68.26
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,81.16,65.42
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,75.02,57.15
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,78.71,59.91
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,82.4,62.64
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,157.71,124.0
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,234.89,185.14
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,242.74,190.28
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,250.46,195.5
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,276.36,215.21
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,318.7,247.16
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,325.42,251.12
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,331.43,254.69
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,369.35,282.98
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,403.88,308.14
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,408.69,310.66
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,411.85,312.05
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,405.04,306.8
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,397.37,300.87
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,351.65,266.93
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,310.04,236.05
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,255.73,195.16
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,212.71,162.61
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,231.01,176.66
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,232.57,177.58
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,252.75,190.79
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,246.19,184.96
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,171.38,137.75
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,79.94,62.29
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,143.81,115.97
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,199.98,162.24
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,191.85,155.78
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,175.04,142.39
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,163.47,133.28
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,151.2,123.51
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,122.69,99.98
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,98.27,79.6
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,85.59,69.15
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,72.81,58.39
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,60.59,47.82
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,48.27,36.99
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,36.55,26.56
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,24.44,15.66
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,15.23,7.1
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,6.07,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.15,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,35.49,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,98.86,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,244.58,190.68
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,359.06,296.11
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,449.06,373.33
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,550.2,456.04
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,320.04,270.23
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,37.47,26.44
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,44.81,32.69
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,52.17,38.73
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,76.92,59.26
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,103.35,80.82
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,129.16,106.39
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,154.82,122.44
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,177.0,139.78
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,198.86,156.61
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,191.65,150.32
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,185.0,144.6
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,187.16,145.75
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,189.36,146.91
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,188.14,145.39
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,186.98,143.95
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,216.65,166.45
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,245.52,187.89
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,216.97,165.68
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,189.33,144.32
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,179.08,136.07
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,169.05,127.98
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,225.52,171.13
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,279.15,211.02
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,268.91,202.99
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,260.77,196.82
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,305.59,229.25
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,329.88,245.08
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,308.65,228.77
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,302.62,224.3
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,270.98,199.64
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,250.61,185.27
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,214.02,170.74
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,209.86,167.93
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,202.16,162.14
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,194.16,156.12
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,159.35,128.14
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,126.96,101.82
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,105.8,84.67
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,84.09,66.75
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,84.7,67.68
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,85.12,68.44
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,74.31,59.44
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,63.41,50.23
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,60.07,47.39
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,59.93,47.19
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,50.14,38.43
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,40.26,29.35
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,27.68,17.54
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,15.16,0.05
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,7.87,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,22.38,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,69.66,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,179.92,141.19
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,275.8,229.33
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,380.76,319.45
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,470.66,394.78
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,251.7,213.82
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,7.6,0.89
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,19.44,11.13
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,31.35,21.29
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,44.46,32.3
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,57.64,43.2
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,54.19,42.15
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,50.75,37.12
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,36.89,25.35
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,23.04,13.66
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,36.96,25.22
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,50.94,36.72
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,76.85,57.93
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,103.48,79.48
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,107.08,82.26
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,110.62,85.01
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,113.7,87.27
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,116.67,89.42
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,165.31,128.26
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,212.81,165.5
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,213.39,165.68
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,213.87,165.95
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,239.7,185.99
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,264.17,204.75
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,241.26,186.91
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,219.11,169.75
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,226.03,175.17
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,232.31,179.99
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,200.47,155.24
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,169.48,131.1
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,151.15,116.84
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,133.24,102.86
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,163.1,133.06
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,191.73,157.09
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,185.84,152.44
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,193.17,158.91
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,181.22,149.33
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,168.91,139.45
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,157.96,130.9
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,146.71,122.0
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,133.43,111.03
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,125.12,104.27
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,113.31,94.35
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,101.23,84.06
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,85.07,70.0
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,69.07,55.83
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,57.12,45.09
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,44.57,33.55
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,29.98,19.79
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,15.17,1.22
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,5.9,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,11.44,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,58.38,42.37
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,99.0,79.57
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,157.28,130.61
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,199.25,167.29
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,237.46,199.43
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,275.2,230.24
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,203.55,168.38
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,135.47,108.99
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,117.23,93.23
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,101.41,79.46
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,172.72,138.59
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,268.56,215.68
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,300.24,239.65
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,330.93,262.7
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,287.14,227.14
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,227.35,179.06
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,234.03,183.77
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,240.61,188.23
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,241.88,188.86
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,243.14,189.53
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,305.95,237.61
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,351.87,271.68
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,291.84,225.75
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,228.65,177.09
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,227.78,176.44
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,226.79,175.54
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,213.82,165.32
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,201.18,155.39
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,265.16,204.86
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,322.52,247.96
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,294.22,226.04
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,267.95,206.03
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,275.51,211.24
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,279.66,213.61
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,223.45,171.8
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,182.55,141.65
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,172.98,141.03
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,165.51,135.11
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,158.3,129.36
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,150.99,123.54
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,122.61,99.92
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,93.12,75.09
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,88.29,71.23
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,83.42,67.27
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,85.08,68.96
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,86.52,70.46
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,75.71,61.26
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,64.83,51.89
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,53.87,42.3
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,42.83,32.49
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,32.5,23.22
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,22.12,13.8
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,13.69,5.98
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.3,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.75,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,10.23,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,32.17,2.54
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,244.79,193.42
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,418.78,342.22
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,508.3,415.59
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,600.79,487.61
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,668.6,537.35
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,736.51,584.76
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,535.81,431.98
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,262.74,211.98
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,250.93,201.76
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,239.03,190.38
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,279.07,221.24
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,318.15,250.52
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,290.2,227.01
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,241.85,188.12
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,368.81,285.92
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,493.9,377.1
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,563.27,426.33
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,649.25,485.7
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,557.58,417.99
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,471.8,354.64
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,702.8,526.31
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,845.14,623.42
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,679.66,503.84
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,498.6,370.06
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,521.41,387.93
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,539.96,400.88
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,506.31,375.7
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,475.4,352.67
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,469.69,347.59
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,452.24,332.36
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,417.89,300.92
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,372.2,256.75
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,313.08,216.76
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,302.93,218.72
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,262.94,192.81
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,236.08,177.42
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,180.64,143.3
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,154.46,122.5
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,175.35,139.8
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,206.5,165.27
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,187.01,149.84
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,178.49,143.37
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,163.71,131.95
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,154.29,124.86
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,87.82,69.53
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,5.33,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,4.56,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,3.8,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.03,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.27,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,1.89,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.51,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.75,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,5.11,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,9.9,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,27.31,16.46
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,45.58,32.71
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,76.49,59.98
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,120.41,98.06
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,149.96,123.16
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,179.04,147.33
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,305.51,253.73
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,412.83,341.22
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,498.67,407.28
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,560.44,453.61
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,431.15,347.92
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,300.77,240.1
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,679.48,541.53
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,983.03,757.11
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,986.3,755.22
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,985.79,753.27
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,962.86,734.64
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,950.64,723.78
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,932.89,710.56
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,911.58,695.03
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,659.46,508.7
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,369.8,283.45
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,556.83,428.09
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,704.8,536.17
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,710.61,540.75
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,689.86,525.8
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,513.34,391.23
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,359.25,273.06
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,245.54,187.27
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,138.31,104.39
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,271.78,205.1
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,383.14,283.04
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,336.38,236.91
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,273.09,175.73
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,239.16,159.28
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,239.93,173.56
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,193.03,154.9
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,177.61,142.68
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,120.7,96.19
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,109.76,87.51
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,111.57,89.28
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,113.53,91.18
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,125.45,101.71
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,142.0,116.2
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,136.63,112.0
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,128.71,105.65
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,115.27,94.69
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,101.63,83.37
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,86.73,70.72
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,71.59,57.59
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,56.74,44.43
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,41.68,30.85
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,27.65,17.92
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,12.96,2.18
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,6.69,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,48.98,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,147.64,52.0
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,269.28,216.9
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,379.31,316.48
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,465.65,390.08
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,562.41,468.55
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,517.97,433.1
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,449.18,375.99
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,513.23,426.48
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,602.72,493.75
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,757.67,610.38
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,904.68,713.8
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,787.84,625.69
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,650.81,518.43
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,487.91,389.97
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,326.4,258.82
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,256.87,203.47
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,177.78,139.56
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,307.58,242.65
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,420.28,328.41
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,601.31,467.1
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,745.89,572.98
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,593.84,456.75
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,439.31,337.8
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,363.31,280.38
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,284.45,219.65
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,316.2,243.61
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,337.62,259.12
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,405.41,310.32
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,458.67,348.95
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,335.2,256.03
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,231.88,177.73
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,311.8,231.86
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,377.81,266.27
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,322.87,217.64
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,268.8,171.45
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,214.06,128.33
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,160.17,94.13
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,97.61,77.03
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,94.38,74.54
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,135.37,109.03
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,187.58,152.46
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,136.59,110.4
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,92.85,73.95
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,83.67,66.56
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,81.61,65.17
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,54.6,42.05
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,35.97,25.97
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,31.33,22.07
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,26.71,18.1
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,38.86,28.92
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,55.54,43.6
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,47.98,36.79
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,40.35,29.73
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,27.84,18.16
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,17.52,5.56
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,9.05,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
