Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,68.75,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,188.24,76.48
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,319.9,256.51
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,439.43,361.07
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,528.35,434.44
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,620.07,505.87
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,690.07,557.41
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,760.2,606.57
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,812.73,641.17
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,863.74,673.66
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,896.0,692.22
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,932.34,713.35
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,957.41,725.87
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,979.2,736.14
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,992.31,740.6
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,1001.79,742.83
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,989.2,730.77
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,986.74,725.81
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,977.08,716.24
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,963.76,704.57
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,944.46,690.59
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,921.62,674.5
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,893.11,653.56
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,861.36,630.66
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,824.93,605.96
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,785.69,578.74
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,742.39,547.64
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,696.88,514.29
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,648.21,477.85
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,598.04,439.28
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,545.74,397.22
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,492.27,353.14
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,437.22,307.44
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,381.71,260.38
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,325.09,212.27
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,268.63,165.22
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,212.0,121.64
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,156.1,86.81
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,100.75,77.68
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,94.2,72.55
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,93.34,72.16
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,92.32,71.65
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,90.75,70.55
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,80.41,62.14
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,78.44,60.7
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,76.36,59.16
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,73.71,57.14
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,70.96,55.04
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,62.44,48.08
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,59.21,45.58
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,54.69,41.86
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,50.15,38.0
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,43.84,32.51
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,37.53,26.8
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,28.14,18.14
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,18.75,6.74
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,69.48,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,194.68,85.14
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,321.13,252.42
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,440.42,352.49
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,529.45,422.98
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,621.21,491.49
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,688.33,538.46
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,755.4,583.09
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,807.79,615.6
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,858.67,646.0
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,896.11,666.23
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,924.81,680.48
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,949.85,694.49
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,971.63,706.4
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,985.28,714.02
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,995.32,719.44
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,982.52,708.94
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,980.15,705.49
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,970.68,697.56
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,957.57,687.54
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,938.92,675.5
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,916.75,661.28
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,888.07,642.9
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,856.23,622.43
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,820.16,599.08
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,781.33,572.85
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,738.51,541.81
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,693.55,508.53
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,645.17,472.41
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,595.41,434.31
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,542.89,393.31
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,490.01,350.8
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,436.27,306.21
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,382.25,260.55
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,327.28,214.13
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,272.81,169.09
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,217.95,127.14
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,164.06,93.52
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,101.91,77.98
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,95.74,73.21
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,95.36,73.21
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,94.85,73.13
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,94.38,72.94
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,93.85,72.71
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,84.6,65.28
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,82.59,63.84
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,80.59,62.41
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,78.56,60.94
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,74.64,57.98
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,70.62,54.87
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,65.18,50.44
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,59.67,45.81
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,49.06,36.71
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,40.78,29.35
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,29.85,19.39
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,18.92,7.18
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,18.71,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,55.74,22.14
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,154.66,120.37
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,230.58,187.3
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,296.46,243.22
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,363.66,298.16
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,427.67,349.05
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,518.57,417.83
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,332.72,269.18
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,147.36,115.46
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,258.77,205.77
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,376.04,296.09
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,602.62,469.59
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,846.02,640.7
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,890.06,666.0
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,930.13,690.22
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,935.84,690.68
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,938.0,689.26
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,933.77,684.29
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,917.19,671.43
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,901.64,660.38
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,882.6,647.12
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,858.3,629.24
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,830.66,609.21
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,796.34,584.91
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,759.3,558.45
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,718.22,528.78
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,675.0,497.0
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,571.82,419.93
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,484.21,354.81
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,440.3,322.35
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,400.57,292.77
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,397.77,289.43
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,376.15,271.18
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,333.17,230.25
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,274.29,174.48
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,240.94,159.12
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,259.84,186.16
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,164.26,118.37
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,106.35,81.79
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,145.83,114.02
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,201.14,158.55
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,145.54,114.15
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,103.53,80.32
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,101.61,79.2
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,99.52,77.9
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,95.55,74.87
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,91.33,71.61
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,84.46,66.23
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,78.91,61.87
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,71.17,55.54
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,63.26,48.88
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,53.96,40.82
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,44.54,32.44
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,32.12,21.24
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,19.67,8.04
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,10.23,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,47.46,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,147.2,71.39
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,256.62,202.0
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,357.16,289.84
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,440.17,358.71
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,526.67,427.0
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,592.39,476.53
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,668.41,531.7
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,723.8,569.21
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,777.79,604.56
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,818.27,629.75
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,856.4,652.91
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,885.48,670.43
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,911.6,685.88
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,928.6,693.84
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,942.24,699.66
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,937.87,692.79
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,938.79,689.74
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,933.1,682.91
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,923.77,673.95
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,907.53,661.99
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,887.8,647.94
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,861.62,628.54
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,832.29,607.25
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,797.86,583.36
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,760.7,557.04
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,719.43,527.39
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,676.16,495.76
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,629.68,461.19
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,581.91,424.8
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,531.78,385.69
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,481.2,345.17
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,429.12,302.4
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,377.02,258.79
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,328.61,225.89
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,309.95,219.27
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,246.78,162.2
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,169.95,99.98
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,120.83,82.16
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,103.63,79.55
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,103.88,79.95
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,104.03,80.26
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,135.81,106.29
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,179.74,141.9
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,133.8,105.31
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,98.41,76.85
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,109.95,86.75
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,128.86,102.68
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,104.45,82.87
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,79.08,61.97
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,71.35,55.56
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,63.43,48.82
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,54.09,40.86
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,44.65,32.55
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,32.55,21.65
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,20.34,8.87
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,10.62,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,72.47,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,201.59,105.26
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,327.03,258.37
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,445.79,358.36
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,533.93,428.28
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,624.47,495.74
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,694.94,545.51
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,765.45,592.88
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,817.56,623.42
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,868.13,651.28
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,899.56,665.13
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,935.47,681.25
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,960.11,692.75
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,981.48,702.27
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,993.66,706.15
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,1002.24,708.06
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,989.06,700.44
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,986.25,699.58
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,978.64,695.25
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,967.32,688.56
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,947.24,676.01
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,923.68,661.37
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,840.09,604.56
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,734.3,529.4
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,777.65,562.9
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,787.07,571.68
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,744.36,540.58
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,699.36,507.75
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,650.6,472.03
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,600.4,434.26
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,547.99,394.03
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,494.91,351.96
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,440.18,307.38
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,385.09,261.4
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,329.24,214.37
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,273.4,168.08
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,217.45,125.21
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,162.28,90.2
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,107.5,70.2
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,95.31,73.12
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,94.26,72.43
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,93.03,71.59
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,81.74,62.48
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,80.11,61.33
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,78.48,60.31
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,76.77,59.22
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,74.17,57.26
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,71.48,55.2
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,62.62,48.0
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,59.08,45.25
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,54.61,41.6
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,50.09,37.81
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,44.18,32.64
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,38.29,27.3
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,29.36,19.12
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,20.42,9.3
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,2.75,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,5.3,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,11.39,3.54
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,17.51,8.9
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,25.17,15.52
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,32.85,22.11
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,41.33,29.27
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,49.83,36.35
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,29.79,19.44
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,9.91,2.68
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,67.12,50.24
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,134.4,104.73
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,232.86,183.7
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,315.1,247.47
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,450.38,351.44
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,558.55,431.55
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,417.36,323.02
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,239.98,184.65
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,181.98,139.22
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,127.55,96.01
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,150.03,113.64
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,172.13,130.75
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,245.33,186.78
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,330.7,250.45
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,324.94,245.56
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,319.09,240.91
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,375.75,283.21
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,426.52,320.14
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,440.48,329.8
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,447.51,334.16
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,431.9,321.84
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,415.17,308.49
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,360.44,268.57
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,323.73,242.42
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,249.91,187.67
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,189.65,142.95
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,199.02,150.33
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,207.2,156.82
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,161.61,122.35
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,116.26,91.32
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,151.8,120.78
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,184.38,147.6
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,170.94,136.95
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,157.33,126.19
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,141.32,113.59
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,125.1,100.65
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,124.69,100.68
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,128.55,104.28
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,114.82,93.2
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,100.82,81.71
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,86.53,69.61
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,71.99,57.07
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,58.06,44.93
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,43.94,32.39
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,30.56,20.27
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,16.8,6.89
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,8.65,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,37.38,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,110.83,59.75
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,195.24,154.96
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,295.18,241.28
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,355.47,293.14
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,416.95,344.1
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,467.83,383.86
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,518.44,421.88
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,464.09,375.88
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,405.33,326.55
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,442.75,353.91
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,479.02,379.37
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,518.28,406.64
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,581.21,450.17
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,790.47,604.02
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,974.92,724.48
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,867.21,648.19
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,716.67,538.31
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,683.04,512.04
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,648.56,484.42
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,573.61,429.5
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,521.07,389.95
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,406.19,305.13
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,315.37,236.6
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,395.08,296.14
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,468.17,348.77
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,420.32,312.47
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,375.89,279.2
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,386.68,286.96
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,394.95,292.49
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,454.43,334.87
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,481.03,347.73
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,429.75,304.54
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,378.21,260.73
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,325.53,223.8
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,316.01,223.21
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,246.34,160.87
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,162.22,92.34
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,109.96,71.29
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,96.14,73.82
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,96.19,74.19
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,96.13,74.48
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,94.71,73.5
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,93.12,72.4
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,111.5,87.87
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,140.39,111.99
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,112.27,89.03
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,88.25,69.28
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,83.23,65.45
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,75.81,59.49
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,67.51,52.64
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,58.96,45.42
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,50.6,38.17
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,42.14,30.62
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,31.7,21.15
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,21.2,10.38
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,60.86,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,179.26,101.6
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,290.17,228.95
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,397.3,319.59
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,488.51,392.54
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,577.88,460.24
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,646.07,509.17
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,714.35,555.91
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,766.62,591.07
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,817.52,624.44
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,855.52,647.59
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,891.17,668.88
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,910.29,678.37
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,933.31,690.58
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,946.37,696.2
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,955.99,699.76
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,958.91,699.95
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,958.23,698.02
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,949.93,690.02
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,923.85,670.79
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,828.61,604.15
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,694.27,507.29
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,787.93,575.17
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,829.12,603.16
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,707.87,515.04
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,564.71,410.95
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,477.56,349.59
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,394.6,289.83
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,429.39,314.98
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,454.36,331.78
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,483.53,351.36
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,484.07,346.1
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,431.56,303.04
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,378.85,259.19
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,268.71,185.4
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,246.87,182.46
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,202.24,133.23
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,166.39,95.12
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,115.22,74.35
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,101.16,77.54
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,101.15,77.72
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,101.02,77.8
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,92.5,71.03
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,92.03,70.87
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,90.51,69.99
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,88.87,69.01
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,86.91,67.62
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,84.89,66.18
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,80.99,63.26
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,76.96,60.19
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,68.98,53.55
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,62.87,48.36
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.2,40.99
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,45.43,33.3
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,34.01,23.03
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,22.59,11.58
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,47.06,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,132.88,75.69
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,258.8,203.7
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,362.46,292.31
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,444.97,359.27
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,530.95,425.46
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,610.97,484.22
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,685.14,536.15
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,739.16,571.83
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,791.81,605.56
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,832.74,630.38
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,871.37,653.24
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,898.45,669.38
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,922.6,683.62
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,937.84,690.71
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,942.15,690.82
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,945.75,690.97
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,945.77,688.95
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,945.7,686.29
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,927.77,672.27
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,821.49,598.41
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,676.75,494.24
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,781.42,570.57
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,832.85,605.66
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,798.42,581.6
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,761.3,555.76
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,720.28,526.51
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,677.18,495.19
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,631.06,460.68
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,583.59,424.34
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,498.81,360.48
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,440.92,317.98
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,421.57,298.67
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,379.36,257.84
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,326.35,213.3
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,273.48,169.57
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,220.49,128.56
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,168.28,94.59
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,116.47,73.74
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,89.74,67.93
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,89.5,68.07
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,89.14,68.09
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,88.01,67.35
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,86.74,66.5
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,84.87,65.3
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,82.86,64.0
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,74.04,56.87
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,71.5,54.96
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,68.03,52.35
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,64.47,49.61
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,59.61,45.59
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,54.67,41.38
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,48.28,35.95
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,41.85,30.27
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,32.33,21.65
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,21.37,10.84
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,65.28,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,188.96,110.4
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,298.97,233.24
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,406.17,322.03
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,496.06,392.42
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,583.65,457.34
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,477.46,376.9
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,324.53,257.64
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,246.78,195.46
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,168.82,131.26
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,377.2,294.5
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,570.29,431.88
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,447.11,337.29
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,322.35,242.6
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,432.72,323.19
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,516.3,380.0
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,581.66,424.61
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,667.56,481.52
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,659.41,473.02
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,649.68,464.77
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,791.0,563.51
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,883.59,623.07
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,856.66,605.23
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,826.71,587.06
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,792.67,566.15
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,755.99,542.35
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,715.46,513.92
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,672.92,483.47
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,627.09,450.44
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,580.02,415.61
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,530.29,378.2
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,480.53,339.57
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,430.16,299.04
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,377.63,256.03
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,324.24,212.06
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,271.27,168.82
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,218.54,128.45
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,166.81,94.71
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,115.1,72.72
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,97.73,74.64
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,116.33,89.89
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,146.69,114.45
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,153.89,120.38
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,168.62,132.44
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,132.86,103.98
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,89.15,68.71
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,51.05,37.39
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,11.44,4.1
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,9.9,2.84
