Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,8.37,1.56
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,7.22,0.58
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,6.07,0.0
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,4.55,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,1.89,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.75,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.38,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,48.88,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,154.53,90.91
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,255.54,200.21
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,351.45,281.98
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,431.83,347.89
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,515.55,412.95
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,581.8,461.53
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,648.82,508.66
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,712.74,551.3
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,766.13,585.07
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,807.94,610.57
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,847.49,634.13
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,679.36,513.16
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,468.24,355.96
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,720.04,541.04
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,931.25,680.0
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,936.28,679.93
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,929.64,674.77
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,930.81,673.61
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,927.7,669.72
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,910.79,658.43
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,876.74,636.19
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,851.41,618.51
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,822.99,598.73
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,789.61,576.44
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,753.56,551.22
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,713.64,522.57
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,671.63,491.86
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,626.32,458.08
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,579.73,422.49
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,529.45,382.66
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,483.12,344.79
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,431.7,302.85
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,380.17,260.01
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,327.68,216.19
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,275.59,173.27
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,245.26,160.23
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,249.74,176.62
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,167.81,116.54
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,104.69,80.01
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,104.6,80.2
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,95.82,73.25
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,125.49,97.55
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,159.3,125.06
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,155.73,122.7
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,158.58,125.63
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,136.42,107.96
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,119.28,94.28
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,108.44,85.83
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,97.21,76.89
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,80.2,62.75
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,64.08,49.16
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,55.48,41.84
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,46.78,34.19
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,35.07,23.72
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,23.36,12.48
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,11.86,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,38.07,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,113.87,66.43
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,207.83,162.02
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,297.01,237.35
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,395.38,315.95
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,477.51,379.24
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,547.46,430.02
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,618.59,479.03
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,672.77,516.28
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,726.32,552.35
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,783.0,588.67
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,827.43,615.97
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,857.11,631.84
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,883.93,645.81
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,904.14,656.2
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,921.06,664.57
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,927.28,664.7
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,930.02,662.87
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,862.46,615.96
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,787.18,562.36
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,852.3,607.87
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,878.02,623.04
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,853.59,605.45
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,825.95,586.53
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,792.47,565.71
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,756.3,542.24
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,716.88,515.35
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,675.25,486.24
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,629.87,453.68
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,583.11,419.12
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,498.79,356.9
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,438.33,313.66
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,405.72,289.57
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,380.42,269.76
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,336.33,228.06
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,275.58,170.11
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,231.23,150.15
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,253.14,182.19
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,230.82,168.19
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,218.52,168.91
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,141.61,109.07
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,86.77,65.53
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,124.65,96.46
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,181.34,142.09
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,145.92,114.23
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,109.22,85.02
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,92.81,71.88
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,74.35,56.84
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,71.03,54.4
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,67.63,51.84
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,63.55,48.61
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,59.47,45.28
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,52.55,39.36
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,43.15,31.13
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.29,22.26
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,23.44,12.66
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,11.79,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.36,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,9.1,1.65
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,13.68,5.61
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,19.79,10.83
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,25.93,16.02
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,32.46,21.44
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,39.02,26.77
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,59.22,43.32
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,82.19,61.92
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,202.16,159.91
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,314.6,248.54
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,295.66,231.82
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,277.05,215.81
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,387.23,301.46
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,519.38,399.66
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,758.08,578.81
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,943.34,707.08
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,694.45,526.51
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,389.39,294.36
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,549.24,415.78
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,696.07,521.4
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,472.58,356.85
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,254.73,191.24
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,202.88,152.24
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,152.78,113.82
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,207.62,155.8
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,260.65,195.7
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,404.2,303.59
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,515.77,383.44
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,363.97,271.51
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,234.62,175.49
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,325.15,240.4
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,394.44,284.49
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,355.86,255.2
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,315.95,226.85
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,250.04,165.97
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,166.12,94.72
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,114.42,71.15
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,93.46,71.97
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,134.29,105.64
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,186.97,148.66
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,179.38,142.77
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,171.3,136.58
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,127.03,100.85
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,70.05,53.78
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,50.66,37.6
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,31.36,21.27
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,27.5,18.09
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,23.65,14.88
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,19.81,11.58
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,15.97,8.26
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,12.53,5.24
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,9.1,2.19
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,6.06,0.0
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.02,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.51,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,14.62,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,37.18,18.36
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,103.11,78.54
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,152.7,121.83
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,197.44,160.06
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,241.8,197.04
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,278.64,226.63
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,314.8,254.86
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,571.15,455.94
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,804.42,619.81
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,841.72,640.29
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,876.68,660.81
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,902.46,675.53
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,918.89,684.09
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,861.3,642.52
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,780.08,582.18
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,761.83,567.91
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,721.04,538.12
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,734.54,546.47
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,764.46,564.91
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,670.36,496.7
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,579.91,430.87
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,591.42,438.72
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,600.23,443.8
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,612.03,451.65
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,608.11,448.64
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,555.57,410.69
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,512.92,379.68
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,471.29,349.3
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,432.66,320.99
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,405.9,301.27
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,388.19,287.95
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,367.61,272.19
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,353.32,260.7
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,325.11,240.29
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,290.04,215.31
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,238.19,177.69
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,203.83,153.22
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,166.26,125.13
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,129.41,101.54
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,126.81,99.88
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,124.15,98.12
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,140.44,111.76
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,155.67,124.53
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,144.08,115.32
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,132.39,106.03
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,118.31,94.7
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,104.1,83.13
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,92.13,73.46
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,80.06,63.56
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,67.9,53.28
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,55.65,42.77
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,44.32,32.96
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,32.9,22.9
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,22.52,13.59
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,12.17,4.13
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.07,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,85.91,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,236.44,148.78
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,352.57,280.37
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,468.24,377.93
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,552.67,445.68
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,639.58,511.67
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,703.98,557.7
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,768.29,601.52
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,819.03,635.28
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,862.15,662.9
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,898.46,684.43
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,932.12,703.76
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,956.5,716.67
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,977.69,727.46
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,990.46,733.16
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,985.97,727.67
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,986.86,726.21
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,984.17,722.5
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,974.9,713.29
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,962.02,701.98
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,941.34,687.57
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,917.3,671.12
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,888.71,650.45
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,857.02,627.84
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,820.33,603.47
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,781.01,576.88
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,737.94,544.98
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,692.93,511.09
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,645.85,475.97
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,597.41,438.84
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,546.93,399.2
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,495.75,357.8
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,443.54,314.27
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,390.87,269.44
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,334.12,229.41
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,322.92,227.7
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,285.48,200.87
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,269.55,192.11
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,165.67,112.96
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,97.6,74.39
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,96.77,74.08
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,86.0,65.58
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,85.01,64.94
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,83.88,64.2
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,82.18,63.13
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,80.37,61.96
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,77.04,59.39
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,73.51,56.65
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,64.6,49.44
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,61.16,46.79
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,56.49,43.02
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,51.73,39.05
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,46.23,34.39
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,40.75,29.53
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,32.64,22.15
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,24.55,14.13
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,12.09,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,91.82,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,249.06,158.87
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,365.47,292.26
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,481.46,390.12
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,567.02,459.68
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,654.87,527.61
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,721.39,576.55
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,787.81,623.44
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,837.25,658.4
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,878.96,687.22
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,917.02,711.71
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,952.39,733.96
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,975.36,747.57
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,995.06,759.03
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,1006.61,763.54
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,1001.02,756.59
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,1000.84,754.45
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,997.04,750.0
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,987.56,740.81
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,974.44,729.4
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,954.9,714.94
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,931.87,698.29
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,903.65,676.92
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,872.19,653.5
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,836.43,628.46
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,797.81,601.41
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,755.73,568.99
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,711.28,534.3
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,663.56,497.4
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,614.22,458.38
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,562.41,416.52
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,509.39,372.57
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,454.77,326.19
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,399.54,278.37
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,342.84,229.0
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,285.77,179.9
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,228.75,133.75
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,172.28,94.55
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,115.53,68.18
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,87.88,67.61
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,87.12,67.16
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,86.22,66.56
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,84.26,65.11
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,82.11,63.51
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,79.94,62.02
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,77.63,60.41
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,66.94,51.57
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,64.26,49.49
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,61.34,47.28
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,58.38,44.99
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,54.44,41.8
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,50.5,38.5
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,45.12,33.88
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,36.64,26.37
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,29.85,20.14
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,23.17,13.39
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,11.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,109.15,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,285.54,184.72
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,402.4,324.1
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,519.02,423.49
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,601.22,488.96
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,685.81,551.82
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,742.6,589.69
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,805.84,629.71
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,854.67,659.25
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,901.63,686.41
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,935.76,702.76
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,967.16,716.88
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,976.7,718.94
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,995.6,727.37
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,1005.79,729.75
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,1012.48,730.13
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,1012.49,727.42
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,1008.82,722.64
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,998.02,713.27
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,983.53,701.87
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,963.91,690.61
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,940.74,677.05
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,911.88,658.46
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,879.76,637.66
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,843.3,615.05
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,803.97,590.22
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,760.58,560.55
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,714.95,528.08
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,666.04,491.97
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,615.61,453.66
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,563.17,411.84
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,509.61,368.0
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,454.49,322.33
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,398.85,275.16
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,342.13,226.61
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,285.43,178.55
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,228.33,132.77
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,171.91,93.77
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,116.26,68.01
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,88.46,67.76
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,87.47,67.12
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,86.31,66.33
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,84.64,65.11
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,82.79,63.77
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,80.67,62.2
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,78.39,60.51
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,67.79,51.83
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,65.19,49.84
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,61.98,47.41
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,58.71,44.88
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,54.84,41.78
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,50.95,38.56
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,42.1,30.99
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,37.17,26.62
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,30.07,20.12
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,23.04,13.15
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,11.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,82.43,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,229.35,146.81
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,339.88,273.34
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,449.96,367.95
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,533.52,436.02
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,619.56,502.23
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,684.38,549.27
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,749.19,594.03
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,798.6,626.62
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,846.54,657.24
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,757.07,589.41
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,670.03,521.03
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,647.08,501.29
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,646.77,496.92
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,837.33,632.38
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,979.95,722.03
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,967.87,709.14
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,966.1,704.75
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,959.55,696.57
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,949.41,686.3
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,931.14,670.35
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,909.44,652.44
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,882.59,631.45
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,852.55,608.61
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,817.84,584.11
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,780.34,557.85
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,739.12,528.17
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,695.65,496.54
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,648.99,462.85
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,600.81,427.26
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,550.3,388.32
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,498.66,347.59
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,445.72,306.24
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,392.2,263.17
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,337.23,218.22
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,282.21,173.33
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,227.24,130.5
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,172.83,93.73
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,118.69,68.94
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,90.62,68.71
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,89.8,68.26
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,88.81,67.62
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,87.81,67.0
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,86.67,66.28
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,75.88,57.63
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,74.11,56.39
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,72.08,54.92
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,70.0,53.4
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,66.66,50.91
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,58.43,44.25
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,54.96,41.51
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,51.51,38.7
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,45.67,33.78
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,39.81,28.64
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,32.1,21.66
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,24.42,14.19
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,12.04,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,67.56,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,194.37,121.61
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,298.59,235.95
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,401.59,322.72
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,489.99,393.19
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,575.62,458.02
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,642.82,506.07
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,710.15,552.01
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,761.55,585.88
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,811.6,617.95
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,849.84,640.0
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,885.79,660.12
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,905.32,669.27
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,928.76,681.09
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,943.7,685.95
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,955.26,688.74
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,958.18,688.28
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,957.56,685.8
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,950.87,678.95
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,926.56,661.2
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,909.29,648.24
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,888.69,633.23
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,863.05,615.16
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,834.31,595.22
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,800.2,573.04
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,763.45,548.41
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,723.2,520.22
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,680.91,490.06
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,635.91,457.32
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,589.57,422.75
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,541.39,385.35
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,491.97,345.95
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,440.33,304.45
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,388.31,261.69
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,335.6,217.99
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,282.99,174.71
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,230.01,133.35
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,177.72,97.93
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,125.91,73.84
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,98.08,73.41
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,87.15,64.87
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,86.74,64.71
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,85.59,63.96
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,84.29,63.09
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,82.67,62.11
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,80.94,61.04
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,77.99,58.85
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,69.14,51.8
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,66.25,49.83
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,63.31,47.76
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,58.74,44.14
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,54.09,40.36
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,48.41,35.65
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,42.72,30.72
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,34.38,23.27
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,26.01,15.29
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.27,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,75.32,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,212.08,132.51
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,328.69,258.76
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,442.99,353.66
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,527.88,421.44
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,615.31,487.77
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,684.36,537.43
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,753.6,585.05
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,803.64,618.4
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,852.21,649.96
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,884.45,668.68
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,920.61,689.8
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,945.25,702.82
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,966.73,713.77
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,979.05,719.04
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,974.19,713.18
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,976.01,712.44
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,974.27,709.46
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,963.64,699.47
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,949.46,687.43
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,874.5,635.66
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,770.17,559.8
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,743.43,539.81
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,715.13,518.29
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,764.81,556.15
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,779.77,569.25
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,738.27,538.99
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,694.7,507.08
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,648.07,472.49
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,600.11,436.02
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,549.66,396.06
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,498.68,354.71
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,446.36,312.02
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,393.82,268.21
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,340.42,223.4
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,287.48,179.42
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,234.32,137.56
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,182.07,101.79
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,122.4,71.26
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,95.64,71.6
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,95.71,71.98
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,95.68,72.27
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,96.77,73.33
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,90.07,68.1
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,88.51,67.19
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,86.82,66.17
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,100.09,77.28
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,112.43,87.66
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,103.45,80.71
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,94.02,73.32
