Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,80.27,62.18
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,65.61,50.06
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,57.37,43.22
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,49.04,36.06
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,38.38,26.61
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,27.65,16.65
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,14.13,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,94.13,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,253.81,160.82
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,378.48,300.94
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,503.26,405.86
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,589.13,475.14
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,677.47,542.77
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,749.12,595.37
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,814.91,641.62
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,864.35,674.65
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,911.89,705.46
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,949.99,728.06
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,985.4,748.47
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,995.13,750.02
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,1014.18,758.05
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,1025.77,761.48
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,1033.83,762.76
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,1032.88,759.3
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,1028.19,753.64
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,1018.09,743.25
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,1004.24,730.69
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,982.97,713.03
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,958.14,693.36
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,928.5,671.35
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,895.57,647.42
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,857.87,621.77
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,817.32,594.26
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,773.04,562.27
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,726.47,527.52
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,676.91,491.07
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,625.76,452.56
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,572.26,410.49
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,517.96,366.83
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,462.11,321.66
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,405.76,275.02
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,348.66,227.21
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,291.6,179.78
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,234.24,134.47
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,177.53,95.41
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,121.53,68.6
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,89.29,67.16
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,88.31,66.57
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,87.17,65.8
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,85.77,64.84
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,84.22,63.76
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,82.14,62.26
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,79.9,60.64
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,69.64,52.41
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,67.41,50.78
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,64.26,48.45
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,61.06,46.04
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,57.25,43.06
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,49.34,36.51
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,44.06,32.05
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,38.79,27.42
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,31.72,21.08
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,24.71,14.37
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,12.1,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,75.96,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,213.29,134.04
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,329.24,262.69
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,442.8,359.13
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,526.73,427.01
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,613.04,493.1
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,683.21,543.72
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,753.61,592.03
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,804.68,625.35
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,854.3,656.76
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,887.96,675.11
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,925.76,695.93
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,951.0,709.32
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,973.08,720.66
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,987.42,725.53
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,984.54,719.35
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,985.81,717.52
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,983.52,713.48
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,975.64,705.19
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,964.12,694.81
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,945.23,679.94
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,922.89,663.11
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,895.42,643.17
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,864.76,621.35
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,829.02,597.54
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,790.55,571.9
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,748.49,541.92
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,704.28,509.93
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,656.91,475.09
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,608.13,438.39
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,557.35,398.74
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,505.68,357.41
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,452.63,314.69
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,399.12,270.56
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,344.68,225.21
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,290.52,180.42
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,235.79,137.31
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,181.78,100.12
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,128.73,74.63
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,97.45,73.49
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,96.88,73.38
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,86.32,65.15
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,85.87,64.97
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,85.35,64.72
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,83.72,63.59
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,81.98,62.37
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,80.29,61.19
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,72.48,54.96
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,69.35,52.69
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,66.15,50.31
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,61.97,47.04
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,57.76,43.64
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,51.43,38.38
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,45.05,32.86
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,36.38,25.17
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,25.98,15.58
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.02,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,6.69,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,12.96,2.64
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,54.87,39.27
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,92.63,71.96
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,138.64,111.2
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,183.52,148.67
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,250.57,203.26
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,300.99,243.01
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,246.98,197.83
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,211.78,167.45
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,381.19,300.94
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,554.04,425.93
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,432.43,330.64
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,309.48,235.39
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,286.78,217.39
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,243.35,183.44
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,305.76,229.7
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,344.92,257.53
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,386.32,286.61
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,425.75,313.75
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,381.74,280.82
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,340.13,249.98
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,518.89,379.09
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,679.58,486.88
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,730.96,521.65
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,750.33,535.7
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,713.23,508.69
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,673.8,480.27
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,575.74,410.2
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,490.26,349.33
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,472.69,336.47
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,444.87,315.67
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,294.39,211.0
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,158.33,114.34
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,256.95,183.35
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,322.69,224.59
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,291.01,199.95
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,257.81,176.32
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,181.09,120.89
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,108.72,82.08
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,148.84,114.2
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,206.19,159.33
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,182.63,141.13
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,170.87,132.32
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,149.09,115.68
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,126.15,97.88
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,92.7,71.06
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,56.83,41.8
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,49.85,36.26
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,42.88,30.62
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,36.32,25.24
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,29.77,19.77
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,23.63,14.55
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,17.5,9.26
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,12.15,4.58
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,6.82,0.0
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,3.4,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,10.89,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,24.43,9.84
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,96.85,72.96
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,148.2,117.55
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,191.4,154.09
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,234.17,189.3
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,275.51,222.21
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,316.44,253.83
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,226.67,180.14
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,139.59,107.58
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,556.02,438.65
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,899.81,678.52
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,924.98,689.33
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,947.11,700.81
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,949.76,699.43
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,962.43,704.96
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,965.21,703.64
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,964.45,700.26
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,957.55,693.47
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,947.07,684.56
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,930.21,672.33
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,909.85,658.0
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,883.83,639.13
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,854.56,618.27
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,820.99,595.56
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,784.52,570.92
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,743.86,540.96
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,700.87,508.62
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,654.25,473.94
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,606.08,437.32
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,555.65,398.28
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,504.14,357.3
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,450.75,313.65
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,396.87,268.71
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,341.76,221.99
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,286.64,175.8
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,231.42,132.24
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,176.89,94.58
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,123.05,68.35
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,89.36,66.2
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,88.51,65.83
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,87.49,65.31
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,86.97,65.05
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,86.35,64.73
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,75.51,56.16
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,73.77,54.94
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,73.03,54.54
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,72.37,54.2
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,63.9,47.54
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,60.84,45.27
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,57.46,42.68
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,54.13,40.03
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,48.44,35.36
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,42.73,30.48
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,34.78,23.44
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,26.82,16.0
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.67,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,82.4,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,227.92,138.09
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,340.46,266.9
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,451.67,360.26
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,532.88,425.72
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,616.65,489.99
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,681.04,537.29
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,745.6,582.86
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,793.61,615.46
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,835.05,642.66
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,871.81,664.8
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,906.11,684.87
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,929.85,696.8
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,950.55,706.63
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,950.91,703.34
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,961.15,706.93
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,897.71,663.14
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,795.48,588.92
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,440.77,335.22
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,92.19,66.34
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,542.4,415.31
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,897.26,658.15
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,627.64,467.1
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,320.72,237.63
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,397.86,295.48
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,468.78,346.39
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,526.47,388.17
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,568.7,418.03
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,522.84,384.25
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,483.81,355.56
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,343.83,254.27
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,223.87,165.9
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,181.35,134.41
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,139.49,102.85
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,218.71,150.84
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,286.91,183.49
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,234.09,140.59
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,181.93,103.46
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,90.24,55.49
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,106.5,82.37
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,162.51,128.4
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,214.4,170.92
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,133.54,105.43
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,84.07,64.86
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,82.48,63.89
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,80.77,62.79
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,78.5,61.1
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,70.26,54.35
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,67.44,52.26
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,64.57,50.08
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,60.39,46.63
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,56.17,43.05
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,50.21,37.92
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,44.2,32.57
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,35.93,25.08
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.0,15.83
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.03,0.48
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,66.96,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,194.97,118.82
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,308.08,247.33
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,422.66,346.06
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,510.2,418.48
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,600.27,489.56
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,666.0,538.13
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,731.59,584.47
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,785.09,620.86
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,837.16,655.13
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,874.92,678.38
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,910.21,699.55
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,937.54,714.92
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,954.44,723.08
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,970.15,730.54
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,982.35,735.7
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,986.38,736.93
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,986.74,735.91
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,980.27,729.06
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,955.4,710.08
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,939.13,698.27
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,919.37,684.14
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,893.11,664.66
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,863.66,643.12
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,829.91,619.72
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,793.32,593.74
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,752.65,562.63
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,709.72,529.42
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,663.28,493.91
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,615.42,456.5
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,565.93,416.93
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,515.05,375.17
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,461.92,330.66
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,408.35,284.85
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,353.44,237.45
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,298.24,190.16
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,243.05,145.22
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,188.45,106.13
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,133.93,77.99
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,97.65,74.75
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,96.83,74.42
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,95.82,73.91
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,93.52,72.2
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,81.98,62.86
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,80.51,61.97
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,78.93,60.98
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,75.55,58.35
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,71.95,55.54
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,69.03,53.38
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,66.04,51.13
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,56.33,43.04
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,51.5,39.03
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,46.31,34.64
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,41.12,30.07
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,34.13,23.74
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,27.2,17.04
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,13.32,0.94
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,98.52,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,261.32,159.14
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,384.37,306.41
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,505.74,408.74
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,590.55,476.28
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,677.82,541.48
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,743.09,585.59
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,802.07,622.54
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,823.02,634.23
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,841.19,643.9
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,865.11,655.98
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,885.71,665.47
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,949.4,703.98
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,996.88,730.52
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,1007.63,734.11
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,1014.83,735.99
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,1015.18,734.42
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,1011.87,730.79
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,1002.85,723.03
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,990.14,713.14
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,970.44,699.71
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,947.22,684.2
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,919.19,664.39
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,887.88,642.57
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,851.83,618.95
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,812.89,593.35
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,769.79,562.24
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,724.39,528.55
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,676.05,493.12
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,626.13,455.59
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,573.7,414.34
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,520.41,371.4
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,465.72,326.86
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,410.52,280.86
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,354.59,233.88
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,298.98,187.4
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,242.66,142.61
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,186.93,103.38
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,132.78,76.12
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,96.91,73.98
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,96.27,73.67
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,95.47,73.17
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,85.19,64.95
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,84.86,64.88
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,109.86,85.76
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,146.19,115.87
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,119.22,94.07
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,95.98,75.22
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,92.41,72.69
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,88.77,70.02
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,79.43,62.45
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,69.74,54.42
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,60.2,46.42
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,50.42,37.95
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,39.56,28.22
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,28.55,18.02
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.41,1.67
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,84.84,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,231.96,138.19
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,350.66,278.91
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,467.14,377.06
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,552.45,445.51
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,640.32,512.16
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,707.34,558.94
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,774.46,603.31
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,824.76,634.37
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,867.67,659.34
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,906.32,681.3
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,942.4,701.06
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,966.41,711.57
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,987.23,719.91
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,987.54,715.07
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,997.74,716.83
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,999.31,713.09
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,997.27,707.3
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,989.87,698.38
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,978.81,687.42
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,959.48,672.04
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,936.67,654.7
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,909.12,634.26
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,878.31,612.05
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,842.71,588.24
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,804.26,562.75
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,761.71,533.12
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,716.89,501.11
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,669.11,467.56
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,619.76,432.12
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,568.09,394.62
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,515.5,355.2
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,461.32,313.03
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,406.62,269.39
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,350.93,224.15
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,295.4,179.21
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,239.67,136.29
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,184.5,98.61
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,129.81,71.63
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,92.36,68.68
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,91.57,68.51
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,90.62,68.09
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,89.9,67.71
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,79.94,59.9
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,78.36,58.84
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,76.68,57.68
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,75.99,57.34
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,75.37,57.06
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,66.71,50.23
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,63.71,48.03
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,60.38,45.49
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,57.11,42.9
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,51.51,38.29
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,45.89,33.46
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,37.57,26.05
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,27.44,16.78
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,13.77,1.42
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,18.6,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,57.54,29.06
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,119.64,92.25
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,176.81,142.61
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,223.85,182.75
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,270.68,221.49
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,312.39,254.73
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,375.51,303.23
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,465.18,372.62
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,556.81,440.9
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,553.64,433.65
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,547.05,424.49
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,688.17,527.31
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,805.31,608.7
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,763.76,572.33
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,694.71,518.91
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,753.67,559.24
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,787.39,581.41
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,695.85,513.43
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,606.35,446.94
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,661.12,485.52
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,691.1,506.08
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,666.8,486.83
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,641.71,467.46
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,621.69,453.24
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,600.55,438.11
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,626.15,456.28
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,644.85,468.59
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,605.84,440.05
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,566.64,411.2
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,539.13,389.94
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,498.18,356.18
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,447.96,314.83
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,397.37,272.4
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,345.47,228.67
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,293.88,185.55
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,250.13,157.98
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,239.05,158.95
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,219.35,151.77
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,199.47,153.42
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,209.48,161.57
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,215.43,166.56
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,201.01,155.65
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,186.1,144.34
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,162.02,125.92
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,143.42,111.66
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,132.33,103.09
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,121.14,94.36
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,108.58,84.77
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,95.94,74.92
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,82.92,64.41
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,69.83,53.62
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,56.68,42.57
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,43.43,31.22
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,31.75,21.04
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,19.85,10.52
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,9.89,0.0
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,63.06,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,183.22,101.44
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,296.17,231.27
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,410.46,327.28
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,495.81,395.59
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,583.81,462.6
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,655.33,513.27
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,727.08,561.63
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,755.06,578.49
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,779.98,592.99
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,848.2,637.49
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,909.12,675.64
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,934.03,687.05
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,955.86,696.55
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,971.57,702.56
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,970.24,697.79
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,915.65,657.74
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,823.1,590.66
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,814.36,581.17
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,802.92,569.23
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,790.83,559.42
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,776.23,548.1
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,787.33,553.82
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,793.67,556.08
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,754.41,532.46
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,714.31,507.46
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,676.47,483.34
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,637.94,457.76
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,577.05,414.74
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,521.9,375.55
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,508.07,364.58
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,481.99,343.92
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,446.14,315.97
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,409.56,286.92
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,368.11,254.05
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,326.48,221.03
