Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,294.82,200.25
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,260.95,180.24
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,242.89,172.65
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,221.42,169.47
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,212.83,163.22
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,189.99,145.88
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,177.07,136.21
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,162.86,125.45
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,127.97,98.38
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,107.08,82.14
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,123.88,96.05
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,137.41,107.29
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,124.17,97.07
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,110.51,86.41
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,87.33,67.68
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,64.98,49.28
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,55.42,41.32
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,48.02,34.95
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,38.64,26.71
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,29.26,18.12
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,14.78,2.19
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,18.93,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,56.9,26.65
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,129.15,98.43
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,212.27,169.23
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,274.64,221.54
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,338.06,273.07
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,398.21,320.66
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,460.46,368.18
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,461.07,365.5
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,458.04,360.14
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,535.64,417.92
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,613.53,473.95
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,604.31,462.94
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,592.14,450.44
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,653.83,493.98
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,713.68,534.94
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,702.08,522.83
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,688.45,509.92
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,677.27,499.34
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,664.5,487.8
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,655.27,480.03
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,644.51,471.28
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,586.31,428.4
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,546.96,398.57
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,571.3,415.96
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,599.01,434.95
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,552.6,401.18
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,515.8,374.29
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,507.99,368.29
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,497.72,360.14
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,486.7,351.37
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,473.28,339.77
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,395.29,283.71
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,354.48,255.69
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,339.04,242.64
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,329.47,233.12
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,266.27,190.36
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,228.17,166.52
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,234.51,170.8
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,220.19,169.82
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,213.87,165.21
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,207.02,160.17
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,154.1,118.86
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,118.36,90.73
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,140.4,108.93
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,166.02,129.96
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,130.69,101.86
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,101.32,78.34
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,97.29,75.5
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,97.9,76.4
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,84.56,65.65
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,71.14,54.65
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,57.35,43.12
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,43.45,31.25
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,31.09,20.47
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,18.31,9.25
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,9.12,0.0
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,6.69,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,12.97,1.38
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,53.15,36.94
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,87.83,66.82
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,126.71,99.97
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,164.9,132.09
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,202.88,163.36
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,261.06,209.78
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,453.72,363.41
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,658.4,515.5
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,739.58,569.53
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,834.34,632.08
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,735.97,559.46
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,618.76,471.48
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,658.35,498.44
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,695.95,522.46
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,702.13,523.95
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,706.05,524.18
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,722.96,533.72
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,756.21,553.62
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,775.43,565.36
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,790.52,574.32
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,710.28,516.13
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,648.42,470.49
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,620.69,450.52
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,592.59,430.05
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,549.36,399.13
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,515.4,374.54
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,532.15,386.66
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,538.97,390.6
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,528.94,381.56
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,498.24,355.62
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,443.95,314.33
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,407.58,287.41
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,366.03,256.81
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,323.99,227.45
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,285.76,202.77
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,259.93,188.18
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,169.68,113.64
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,100.3,75.7
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,141.02,108.47
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,207.15,160.71
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,197.4,153.26
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,187.22,145.69
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,108.95,83.61
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,9.94,2.63
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,79.61,60.47
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,137.28,107.65
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,100.03,77.67
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,67.58,51.23
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,61.92,46.68
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,56.06,41.83
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,50.12,36.87
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,44.12,31.68
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,35.89,24.43
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,27.6,16.8
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.06,1.45
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,57.05,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,168.35,84.64
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,276.83,216.13
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,378.55,304.04
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,460.86,371.41
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,555.14,444.8
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,332.99,270.69
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,80.87,60.76
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,110.6,85.19
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,140.12,108.81
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,122.42,93.82
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,106.86,80.69
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,123.2,93.28
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,139.41,105.55
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,118.92,88.92
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,99.88,73.57
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,113.26,83.9
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,126.54,94.05
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,150.53,112.29
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,174.2,130.03
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,137.31,101.42
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,101.78,73.84
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,104.14,75.47
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,106.44,77.01
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,394.95,295.74
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,635.93,464.48
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,413.64,305.2
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,208.02,153.05
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,380.24,281.18
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,518.17,377.36
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,352.45,257.62
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,206.25,150.87
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,256.11,187.74
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,302.82,221.12
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,260.04,189.98
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,232.4,170.23
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,250.39,180.25
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,274.75,195.33
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,189.11,127.95
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,110.6,84.38
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,148.86,115.59
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,191.87,150.36
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,150.23,117.34
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,112.58,87.23
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,130.68,102.5
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,153.12,121.33
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,126.36,99.78
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,102.57,80.49
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,97.33,76.6
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,91.93,72.48
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,84.65,66.53
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,77.18,60.3
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,67.37,52.03
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,57.52,43.48
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,44.67,32.15
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,31.72,20.43
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,16.3,3.41
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,43.86,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,125.8,59.79
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,256.17,200.17
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,363.15,292.31
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,447.4,361.05
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,535.46,429.15
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,618.88,490.34
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,697.76,545.32
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,753.51,581.65
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,807.95,615.93
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,853.32,641.73
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,896.51,665.34
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,924.77,680.62
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,942.65,689.16
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,961.64,697.85
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,977.14,704.31
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,981.63,703.93
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,982.48,701.54
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,973.87,693.43
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,961.66,683.36
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,930.64,662.99
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,911.09,650.13
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,845.33,604.35
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,755.01,539.88
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,733.32,525.25
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,709.28,508.32
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,676.51,484.82
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,642.45,460.25
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,617.26,442.21
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,589.48,421.8
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,523.92,375.0
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,471.91,337.4
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,444.3,315.69
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,404.03,284.02
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,371.7,255.9
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,331.85,221.3
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,282.11,185.5
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,239.71,158.05
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,162.76,102.27
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,101.5,76.69
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,91.12,68.75
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,91.14,69.08
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,89.55,67.97
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,87.76,66.7
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,86.25,65.67
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,84.62,64.54
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,81.77,62.43
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,72.71,55.16
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,69.57,52.88
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,66.36,50.48
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,62.2,47.23
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,57.98,43.83
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,52.0,38.89
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,45.98,33.7
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,37.68,26.35
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,29.35,18.6
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.17,4.0
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,58.08,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,169.88,78.31
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,282.51,221.08
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,387.14,311.62
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,469.3,378.7
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,563.69,451.88
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,369.68,300.1
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,136.15,107.11
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,135.5,106.01
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,135.07,104.53
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,540.29,426.38
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,879.25,662.94
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,905.81,673.83
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,929.48,685.47
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,936.61,686.64
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,947.65,690.64
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,952.46,689.7
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,953.72,686.64
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,946.07,678.05
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,934.93,667.5
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,919.69,655.87
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,900.98,642.21
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,875.34,623.02
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,846.57,602.05
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,813.5,580.16
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,777.63,555.24
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,737.7,526.19
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,695.55,495.31
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,649.48,462.27
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,602.06,427.53
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,552.21,389.7
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,502.18,350.85
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,436.56,303.1
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,403.35,280.07
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,349.92,234.83
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,295.78,185.58
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,261.05,168.55
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,277.3,192.22
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,223.32,153.81
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,169.31,128.89
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,188.82,144.43
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,207.18,158.86
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,196.24,150.72
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,184.85,142.31
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,174.61,135.0
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,163.76,127.13
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,145.62,113.39
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,124.37,96.94
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,111.51,87.03
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,98.57,76.87
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,84.91,65.93
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,71.17,54.68
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,57.38,43.15
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,43.47,31.28
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,31.1,20.54
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,18.31,9.33
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,9.89,0.0
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.57,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.15,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,6.06,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,14.46,5.81
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,22.89,13.15
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,33.66,22.34
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,45.53,32.36
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,59.21,43.63
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,72.67,54.48
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,49.06,34.98
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,29.81,19.05
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,66.25,48.69
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,107.88,81.75
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,102.19,76.86
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,97.14,72.62
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,131.68,99.64
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,166.33,126.16
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,193.54,146.8
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,220.34,166.93
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,160.92,120.97
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,105.15,77.47
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,173.65,130.41
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,242.12,181.67
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,256.85,191.84
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,271.08,201.75
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,258.44,192.08
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,246.2,182.82
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,246.6,182.7
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,250.39,185.03
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,251.47,185.6
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,255.96,188.71
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,266.41,196.24
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,276.0,203.1
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,224.43,165.15
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,174.04,127.84
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,255.68,185.82
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,325.77,232.25
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,292.97,209.08
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,263.88,189.84
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,243.49,175.82
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,223.77,173.61
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,144.41,111.58
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,88.58,67.11
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,87.26,66.31
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,85.77,65.28
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,84.27,64.25
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,82.65,63.12
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,79.85,61.03
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,70.96,53.9
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,80.37,62.06
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,88.14,68.88
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,79.25,61.61
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,70.0,53.94
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,56.73,42.88
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,44.33,32.3
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,36.44,25.25
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,28.51,17.83
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,16.82,3.79
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,60.14,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,170.9,67.6
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,287.61,223.03
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,400.29,319.55
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,485.7,388.59
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,573.9,456.35
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,644.66,507.27
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,715.83,556.07
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,768.25,590.35
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,819.39,622.74
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,858.12,645.42
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,894.56,666.14
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,914.65,675.59
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,938.33,687.31
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,952.79,691.42
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,963.83,693.3
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,967.55,689.83
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,967.7,684.09
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,947.0,666.25
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,937.21,655.55
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,791.38,558.44
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,598.75,425.3
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,468.84,336.29
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,332.1,239.14
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,474.85,340.89
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,598.67,423.08
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,577.96,407.86
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,556.1,393.13
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,564.68,399.02
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,562.76,396.78
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,541.45,381.7
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,505.43,353.82
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,423.38,295.7
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,378.25,267.11
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,334.77,236.87
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,310.91,220.95
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,252.52,180.56
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,213.42,154.19
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,189.77,137.5
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,167.23,127.09
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,145.69,110.68
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,123.57,93.65
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,148.18,113.29
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,172.84,132.69
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,154.99,119.35
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,137.82,106.53
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,115.36,89.07
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,106.98,82.73
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,101.5,78.79
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,95.81,74.57
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,83.66,64.88
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,70.79,54.37
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,62.37,47.46
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,53.83,40.18
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,42.86,30.51
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,31.76,20.38
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,18.37,4.59
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,4.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,32.36,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,96.55,32.34
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,201.36,156.16
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,316.1,254.55
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,398.29,322.83
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,484.06,390.7
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,295.73,240.63
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,73.85,55.45
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,82.54,62.55
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,91.29,69.31
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,122.71,94.36
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,154.06,118.81
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,169.57,130.28
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,184.95,141.52
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,158.81,120.33
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,134.61,100.85
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,143.18,107.32
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,151.67,113.6
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,175.61,131.45
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,199.17,148.69
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,301.95,224.76
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,387.47,285.19
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,545.8,396.77
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,687.49,489.21
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,675.42,477.68
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,660.83,466.25
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,534.2,378.63
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,412.57,293.72
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,451.01,320.85
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,478.31,338.1
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,393.84,279.84
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,324.16,232.13
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,377.1,267.25
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,411.7,285.15
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,354.58,245.9
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,317.74,223.59
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,286.05,202.47
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,273.71,195.7
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,238.33,171.46
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,221.22,170.1
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,212.01,163.34
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,215.37,166.25
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,186.15,143.97
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,164.12,127.2
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,154.23,120.04
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,154.0,120.47
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,124.55,97.2
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,99.29,77.06
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,92.63,72.09
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,87.38,68.15
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,82.0,63.87
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,76.57,59.43
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,66.76,51.24
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,56.75,42.63
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,44.31,31.73
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,31.64,20.28
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,18.0,4.33
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,3.93,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,47.27,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,141.66,43.09
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,258.09,198.53
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,363.07,290.24
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,445.46,357.82
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,539.42,431.13
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,609.2,483.08
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,679.27,533.09
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,480.26,382.11
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,260.86,206.14
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,296.48,233.69
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,331.4,259.35
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,247.9,192.35
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,152.96,116.06
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,165.3,125.33
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,177.54,134.24
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,485.43,369.37
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,724.75,537.27
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,770.69,564.42
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,792.2,576.62
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,862.24,625.37
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,906.6,653.01
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,870.3,626.66
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,844.94,608.26
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,813.07,586.81
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,778.37,563.17
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,740.25,535.25
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,699.69,505.21
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,654.84,472.28
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,608.46,437.52
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,559.79,399.63
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,510.23,360.17
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,458.92,319.02
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,407.13,276.52
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,353.71,232.17
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,299.96,187.64
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,246.27,144.99
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,193.15,107.26
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,139.75,78.72
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,97.91,73.2
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,97.42,73.02
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,86.93,64.8
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,120.43,91.73
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,169.21,130.48
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,162.14,125.14
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,154.78,119.71
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,143.93,111.49
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,137.26,106.57
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,124.12,96.55
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,110.63,86.09
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,96.97,75.3
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,82.96,63.98
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,62.49,47.02
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,44.32,31.7
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,36.42,24.76
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,28.5,17.44
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.44,1.65
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,54.17,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,155.87,40.19
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,271.59,209.49
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,375.03,300.92
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,463.16,373.08
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,551.36,441.67
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,618.85,490.63
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,686.59,537.27
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,740.79,573.51
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,793.79,607.76
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,832.97,630.67
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,869.91,651.6
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,898.29,665.65
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,923.82,677.48
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,932.55,678.66
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,945.21,682.55
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,950.25,682.34
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,951.75,679.96
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,939.59,668.37
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,923.79,654.82
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,909.09,642.11
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,890.96,627.24
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,867.27,608.49
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,840.41,587.95
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,808.36,564.99
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,773.52,539.69
