Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,734.6,512.37
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,693.46,483.31
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,648.4,451.92
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,601.99,418.92
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,553.1,382.63
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,504.22,345.61
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,454.05,308.5
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,403.79,270.11
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,355.31,237.83
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,332.33,226.61
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,272.01,174.65
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,200.85,115.96
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,180.96,118.93
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,223.55,170.24
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,153.71,116.96
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,102.45,77.24
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,102.16,77.33
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,101.76,77.22
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,106.39,81.14
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,111.12,85.14
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,119.63,92.2
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,136.92,106.25
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,124.66,96.98
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,112.08,87.37
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,98.85,77.04
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,85.33,66.17
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,71.17,54.58
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,56.75,42.43
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,42.91,30.4
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,28.9,17.93
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,15.0,2.46
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.79,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.51,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,4.54,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,7.58,0.55
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,11.0,3.48
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,14.44,6.38
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,18.27,9.57
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,22.1,12.71
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,52.16,37.42
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,86.57,65.27
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,185.23,144.7
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,274.15,213.34
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,205.58,158.19
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,128.44,96.47
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,92.55,68.06
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,60.14,42.27
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,95.43,69.98
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,131.82,98.04
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,114.54,84.19
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,97.85,70.96
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,127.48,93.8
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,156.82,116.05
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,128.02,93.81
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,100.05,72.23
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,123.71,90.44
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,146.82,107.95
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,154.59,113.46
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,162.07,118.75
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,172.7,126.58
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,182.92,134.07
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,190.58,139.62
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,197.9,144.91
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,227.73,166.68
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,255.51,186.59
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,244.57,178.42
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,233.91,170.66
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,218.55,159.62
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,203.65,148.99
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,208.44,152.4
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,221.86,171.08
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,205.94,159.43
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,189.29,147.2
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,161.61,125.8
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,116.09,89.75
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,129.32,101.08
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,141.59,111.58
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,138.83,109.73
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,137.33,108.94
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,125.34,99.7
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,115.67,92.23
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,100.96,80.36
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,86.02,68.03
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,71.09,55.41
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,55.97,42.35
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,41.2,29.36
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,26.15,15.91
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,13.35,1.54
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.27,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,6.82,0.0
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,11.39,3.73
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,17.11,8.64
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,22.86,13.53
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,29.39,18.99
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,35.93,24.37
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,163.82,131.27
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,321.3,255.66
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,172.05,135.69
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,54.54,38.81
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,123.26,94.08
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,197.2,151.53
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,144.05,109.07
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,95.72,70.52
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,167.71,126.59
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,241.04,181.82
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,185.58,138.84
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,133.6,98.6
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,214.34,160.12
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,312.58,232.66
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,320.31,237.2
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,327.36,241.59
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,327.2,241.32
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,326.53,240.72
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,352.08,258.78
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,374.83,274.48
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,366.61,268.17
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,358.43,262.05
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,361.24,263.38
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,362.33,263.28
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,369.68,267.5
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,376.84,270.72
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,363.66,258.55
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,330.37,231.21
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,296.57,202.53
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,241.89,160.04
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,184.86,120.77
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,120.35,91.47
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,120.83,92.11
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,121.16,92.57
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,118.8,90.91
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,116.1,88.98
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,115.65,88.88
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,114.14,87.93
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,107.99,83.24
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,101.41,78.17
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,95.86,74.06
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,90.12,69.72
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,82.25,63.52
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,74.13,56.96
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,64.57,49.11
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,54.83,40.83
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,42.84,30.33
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,30.46,19.17
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,15.61,2.49
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,44.96,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,133.91,4.91
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,256.85,194.49
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,365.38,290.98
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,455.19,364.81
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,544.77,435.13
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,617.5,488.7
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,690.85,540.16
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,743.44,575.68
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,794.9,609.36
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,836.22,635.1
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,875.46,658.94
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,896.13,669.24
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,920.05,681.77
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,935.52,688.57
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,947.67,693.29
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,952.39,694.3
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,953.57,693.2
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,944.33,684.43
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,931.55,673.62
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,901.83,653.26
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,883.05,640.27
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,859.22,622.97
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,832.25,603.7
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,800.24,582.09
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,765.51,558.3
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,726.42,529.25
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,685.23,498.3
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,640.92,465.45
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,595.24,430.83
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,545.4,391.53
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,499.88,354.56
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,449.3,314.62
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,398.53,273.49
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,352.29,238.77
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,327.68,222.51
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,273.77,189.1
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,261.26,188.08
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,173.18,115.11
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,104.51,78.24
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,104.83,78.89
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,96.37,72.46
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,58.15,41.8
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,31.49,20.2
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,37.24,25.05
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,42.99,29.95
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,67.34,50.14
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,89.12,68.23
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,98.96,76.68
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,104.26,81.45
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,90.94,70.62
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,77.39,59.45
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,64.84,49.13
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,50.65,37.15
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,36.78,25.14
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,22.76,12.82
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,11.43,0.14
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,37.63,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,116.71,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,240.0,180.32
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,347.15,275.85
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,430.58,344.41
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,526.38,419.12
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,600.84,474.42
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,675.93,527.73
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,729.89,563.49
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,782.73,597.29
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,824.53,622.84
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,864.25,646.49
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,891.69,660.65
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,910.01,668.69
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,925.2,674.72
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,937.08,678.63
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,942.35,680.28
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,944.12,679.89
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,937.49,672.95
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,927.36,664.04
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,911.66,653.56
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,878.84,632.15
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,853.36,614.36
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,838.01,603.16
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,793.24,573.46
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,758.92,550.11
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,651.55,470.83
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,532.09,383.61
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,582.99,422.33
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,591.52,428.2
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,331.55,242.39
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,115.2,82.49
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,163.28,118.92
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,208.61,152.44
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,250.6,171.76
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,292.38,184.43
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,239.42,141.54
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,186.97,103.79
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,134.66,75.55
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,93.6,70.16
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,92.76,69.67
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,91.74,69.01
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,81.04,60.54
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,80.43,60.23
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,79.04,59.41
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,77.55,58.51
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,75.8,57.28
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,73.99,56.0
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,65.47,49.25
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,62.54,47.08
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,58.66,43.96
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,54.75,40.74
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,49.12,36.11
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,43.46,31.26
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,35.57,24.25
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,27.65,16.85
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.05,0.8
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,4.33,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,8.37,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,25.17,13.58
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,43.1,29.27
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,74.29,55.79
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,118.08,92.29
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,149.71,118.21
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,180.93,143.17
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,106.57,82.26
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,42.12,28.76
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,49.48,34.57
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,56.86,40.28
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,118.1,89.08
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,183.54,140.03
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,227.42,173.39
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,294.67,223.7
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,656.21,496.4
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,938.6,687.3
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,943.28,685.66
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,930.72,675.2
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,914.63,663.74
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,895.15,650.18
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,870.53,632.07
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,842.73,612.0
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,747.88,543.57
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,633.18,459.05
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,680.52,495.92
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,690.72,504.78
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,595.55,432.74
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,504.87,365.24
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,439.49,317.84
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,388.38,280.66
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,357.13,258.73
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,328.46,238.53
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,316.57,229.48
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,303.97,219.82
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,252.34,183.47
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,220.02,161.46
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,213.8,154.32
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,204.88,159.08
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,179.44,139.56
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,149.55,116.26
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,150.97,117.95
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,152.18,119.47
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,131.86,103.51
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,111.1,87.0
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,73.14,55.82
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,31.37,20.93
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,73.4,56.63
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,107.89,85.92
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,93.76,74.22
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,79.37,62.16
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,65.56,50.5
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,51.57,38.41
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,38.44,26.8
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,24.77,14.54
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,12.59,0.35
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,43.74,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,127.47,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,250.13,187.46
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,355.01,283.57
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,446.61,359.28
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,537.88,431.22
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,606.51,482.9
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,675.58,532.67
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,730.57,569.76
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,784.5,604.88
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,823.34,628.44
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,859.98,650.03
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,889.09,666.19
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,908.63,675.76
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,923.53,682.6
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,935.08,687.31
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,940.91,689.08
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,943.22,688.71
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,938.32,682.76
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,929.85,674.71
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,914.59,663.75
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,882.18,641.66
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,857.07,623.29
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,828.94,602.97
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,731.47,531.65
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,614.53,445.54
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,669.78,487.57
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,682.26,497.75
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,638.39,464.87
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,593.18,430.58
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,549.68,396.41
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,500.42,357.55
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,432.5,307.83
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,386.52,276.82
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,363.52,256.58
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,333.61,230.22
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,281.95,196.55
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,261.9,187.97
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,181.07,121.45
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,107.6,81.33
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,98.78,74.51
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,98.86,74.74
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,123.34,94.58
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,172.12,133.65
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,120.38,92.78
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,90.93,69.4
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,88.04,67.31
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,84.96,65.03
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,81.48,62.52
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,77.88,59.87
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,72.9,55.99
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,65.14,49.66
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,57.55,43.3
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,49.88,36.65
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,39.58,27.58
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,29.22,18.05
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,14.76,1.03
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,31.74,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,88.98,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,234.35,174.28
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,347.93,278.16
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,433.34,349.27
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,530.57,426.03
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,386.49,313.25
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,219.55,176.24
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,357.22,287.76
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,501.57,398.13
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,534.44,418.7
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,565.56,438.07
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,751.55,572.61
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,918.92,682.25
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,864.97,641.8
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,786.16,583.79
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,881.24,648.69
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,950.74,691.21
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,885.62,645.42
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,799.25,581.76
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,782.57,569.64
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,763.65,555.56
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,694.67,506.35
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,643.5,468.9
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,652.36,475.68
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,656.63,478.66
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,633.48,461.78
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,608.68,443.68
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,571.7,416.4
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,535.63,389.63
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,510.6,370.65
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,476.52,344.51
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,437.93,314.59
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,399.81,284.51
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,362.44,253.72
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,324.14,222.19
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,284.17,190.27
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,242.48,159.43
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,197.21,131.81
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,159.73,122.72
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,154.1,118.56
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,147.87,113.88
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,114.54,87.52
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,86.62,65.25
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,86.76,65.72
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,94.43,72.35
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,99.01,76.34
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,101.87,78.95
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,94.8,73.55
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,87.42,67.81
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,74.44,57.28
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,57.03,42.83
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,51.07,37.92
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,45.07,32.75
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,36.82,25.38
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,28.53,17.56
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.41,0.11
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,7.87,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,21.79,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,184.87,135.84
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,334.05,266.51
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,419.13,337.37
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,508.64,407.99
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,598.03,474.0
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,682.43,532.82
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,734.36,567.29
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,784.46,599.5
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,827.15,625.68
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,867.66,649.84
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,897.77,665.66
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,925.02,679.4
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,883.92,648.89
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,826.49,607.41
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,904.58,658.28
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,958.1,689.94
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,953.14,683.49
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,944.56,675.55
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,929.45,664.43
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,910.82,651.28
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,885.25,632.57
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,856.5,612.03
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,823.31,590.44
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,775.31,558.45
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,746.17,537.46
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,702.97,506.81
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,657.68,473.87
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,610.82,439.07
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,557.61,398.62
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,508.84,359.86
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,456.89,318.26
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,404.54,275.36
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,348.43,235.69
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,333.9,229.68
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,284.35,190.35
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,241.67,157.97
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,162.35,101.3
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,100.12,75.2
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,89.44,66.92
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,89.15,66.85
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,89.16,67.02
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,89.13,67.19
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,87.74,66.25
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,79.53,59.79
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,78.15,58.89
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,76.75,57.96
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,73.21,55.38
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,69.56,52.66
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,65.61,49.52
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,61.64,46.28
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,54.78,40.58
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,45.5,32.66
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.35,24.65
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.22,16.24
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,13.7,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,6.69,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,15.99,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,168.16,122.03
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,306.63,244.25
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,392.25,316.52
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,482.25,388.37
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,553.76,442.32
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,636.89,502.22
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,694.66,540.12
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,751.39,575.82
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,795.69,602.11
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,837.95,626.35
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,868.51,642.44
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,896.31,656.5
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,914.84,665.0
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,930.14,671.53
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,928.73,666.86
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,931.76,665.36
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,928.24,659.81
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,921.15,652.26
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,907.14,641.19
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,889.67,628.15
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,866.13,611.6
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,839.37,593.19
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,807.38,572.08
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,772.56,548.0
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,732.98,521.01
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,691.24,492.07
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,608.75,432.02
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,531.6,376.52
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,443.68,315.95
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,371.5,266.03
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,395.33,280.52
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,405.75,282.21
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,367.63,254.44
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,327.85,226.99
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,294.95,199.69
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,240.49,158.1
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,205.23,139.59
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,196.37,150.8
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,188.8,145.27
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,180.57,139.21
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,140.0,107.66
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,104.23,79.5
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,102.81,78.84
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,101.23,77.98
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,110.01,85.42
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,122.78,96.1
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,112.87,88.5
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,102.61,80.54
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,91.35,71.42
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,79.75,61.85
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,67.41,51.55
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,54.8,40.75
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,41.55,29.18
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,28.09,17.04
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,14.6,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,5.51,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,44.58,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,198.48,140.96
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,296.92,232.4
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,177.33,140.82
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,38.28,25.88
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,50.92,36.44
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,63.46,46.59
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,199.76,158.5
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,352.31,276.19
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,423.95,328.6
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,520.18,397.13
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,711.99,534.2
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,892.99,651.08
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,793.89,581.44
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,676.11,497.46
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,651.43,477.77
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,625.0,456.21
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,793.98,574.89
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,917.18,652.62
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,902.34,640.87
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,884.12,628.63
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,860.77,612.03
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,834.25,593.54
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,737.43,526.05
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,621.16,443.45
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,546.42,392.17
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,485.53,349.27
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,565.25,408.2
