Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,599.05,431.12
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,515.0,368.62
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,450.57,322.37
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,412.22,294.79
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,377.29,269.53
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,354.43,251.49
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,330.67,232.65
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,260.26,169.11
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,188.08,104.8
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,136.16,77.47
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,97.68,73.4
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,102.23,77.24
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,163.64,126.26
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,163.27,126.17
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,171.37,132.93
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,160.8,125.16
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,149.54,116.8
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,138.59,108.38
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,127.1,99.45
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,114.86,89.99
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,102.08,79.92
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,90.1,70.33
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,77.71,60.2
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,65.14,49.66
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,52.25,38.61
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,39.62,27.56
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,26.78,15.94
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,13.71,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,5.51,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,11.02,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,148.51,103.51
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,249.49,196.5
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,356.04,283.96
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,448.89,357.84
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,522.62,413.55
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,598.27,468.09
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,657.33,508.81
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,727.29,555.92
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,775.96,587.12
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,822.6,616.33
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,855.74,635.42
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,886.12,652.52
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,771.14,570.3
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,638.94,472.98
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,661.97,488.27
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,682.72,500.92
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,818.34,595.22
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,923.66,662.11
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,910.05,651.02
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,892.95,638.84
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,870.51,622.49
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,844.72,604.12
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,812.88,582.77
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,778.13,558.42
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,738.71,529.76
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,696.93,499.1
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,652.24,466.62
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,605.92,432.26
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,552.09,392.16
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,503.49,354.36
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,452.93,313.92
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,401.96,272.25
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,349.72,229.18
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,297.57,186.28
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,245.16,144.92
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,185.59,102.68
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,133.05,74.92
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,94.81,70.21
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,94.6,70.38
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,94.27,70.43
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,94.0,70.39
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,93.66,70.31
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,84.85,63.44
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,83.32,62.42
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,81.52,61.18
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,79.66,59.89
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,76.26,57.45
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,72.75,54.88
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,68.22,51.4
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,63.64,47.75
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,54.39,40.16
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,47.27,34.11
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,37.51,25.54
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,27.76,16.49
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,14.01,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,5.51,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,52.16,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,214.0,148.29
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,325.09,254.86
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,414.67,328.39
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,516.86,407.0
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,591.58,461.08
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,667.02,512.6
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,723.5,550.68
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,778.96,586.97
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,822.11,612.78
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,863.19,636.66
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,892.35,652.52
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,912.17,662.28
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,930.0,669.47
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,944.47,674.53
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,949.8,675.56
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,951.58,674.57
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,946.77,668.83
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,924.32,652.27
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,909.29,642.02
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,890.86,629.66
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,867.29,613.37
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,840.51,595.12
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,808.17,574.51
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,773.05,551.93
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,734.22,524.1
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,693.11,494.24
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,648.37,462.27
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,602.09,428.35
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,553.15,391.55
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,503.55,353.19
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,452.79,312.87
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,401.54,271.15
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,349.14,228.0
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,296.93,185.12
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,244.12,143.51
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,191.99,106.93
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,131.15,73.28
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,93.43,68.87
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,93.44,69.21
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,93.35,69.44
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,93.01,69.35
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,92.59,69.21
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,98.75,74.51
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,113.16,86.5
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,116.51,89.48
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,124.02,95.86
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,112.91,87.53
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,101.35,78.7
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,89.26,69.07
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,76.78,58.91
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,64.7,48.97
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,52.35,38.5
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,39.32,27.14
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,26.1,15.18
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,13.34,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,46.79,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,200.46,137.31
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,305.51,240.86
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,393.77,314.56
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,486.87,387.26
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,558.71,439.62
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,642.74,497.7
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,700.6,535.73
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,757.45,571.72
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,802.44,598.49
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,845.41,623.29
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,788.38,581.79
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,737.91,543.45
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,844.9,612.94
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,929.56,661.58
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,936.08,663.75
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,939.07,664.73
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,944.22,666.55
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,932.37,657.8
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,916.33,647.41
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,896.87,634.96
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,810.9,576.48
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,689.27,490.69
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,755.68,539.69
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,774.29,554.82
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,733.98,525.35
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,691.58,494.23
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,646.5,462.72
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,599.91,429.18
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,550.25,391.56
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,500.42,352.83
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,450.06,312.54
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,399.31,271.0
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,344.95,226.58
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,293.23,184.32
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,240.06,142.81
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,187.83,106.2
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,164.54,105.05
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,193.11,147.91
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,187.1,143.7
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,187.21,144.37
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,116.34,88.7
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,35.34,23.44
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,33.38,22.02
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,31.42,20.53
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,21.03,11.98
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,10.68,3.36
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,9.14,2.1
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,7.61,0.84
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,6.46,0.0
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,5.31,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,4.17,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.03,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,1.89,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.75,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.38,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,11.02,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,186.63,124.82
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,317.44,249.14
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,404.8,322.0
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,504.04,399.86
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,295.83,239.2
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,35.93,24.09
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,69.17,51.5
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,106.93,81.76
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,75.02,55.57
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,49.88,35.01
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,111.06,83.99
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,177.48,135.48
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,139.68,104.93
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,105.13,77.3
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,163.88,122.75
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,223.21,167.43
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,343.59,256.58
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,441.84,326.17
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,491.92,360.06
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,517.81,377.13
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,436.18,318.09
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,377.0,274.77
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,333.52,243.62
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,283.16,207.15
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,173.32,126.54
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,66.9,46.11
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,327.62,242.65
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,546.41,392.74
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,498.0,355.99
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,454.04,324.37
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,418.91,299.21
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,385.48,274.89
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,344.47,246.15
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,314.49,226.36
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,278.75,194.41
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,255.23,172.28
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,199.87,136.64
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,166.83,128.73
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,184.64,143.36
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,188.35,146.79
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,192.54,150.44
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,183.56,143.73
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,132.04,103.14
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,60.0,44.62
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,62.67,47.11
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,65.33,49.51
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,57.59,43.28
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,49.83,36.96
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,42.1,30.48
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,34.39,23.93
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,27.08,17.67
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,19.8,11.33
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,13.68,5.92
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,7.58,0.44
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,3.78,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,52.82,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,213.19,139.59
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,332.64,259.48
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,428.08,336.92
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,525.05,410.56
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,601.24,465.4
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,678.24,517.9
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,735.02,553.95
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,790.8,587.96
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,835.4,613.4
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,877.95,636.9
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,900.57,647.27
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,926.87,660.08
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,946.54,668.61
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,962.79,675.14
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,967.53,672.61
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,954.96,659.98
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,952.24,654.85
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,945.87,647.59
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,929.98,635.91
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,910.57,622.43
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,885.89,606.91
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,857.91,589.49
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,824.7,570.02
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,788.57,548.61
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,747.88,521.87
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,704.86,492.47
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,659.14,460.86
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,611.7,427.19
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,561.32,390.93
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,510.18,352.83
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,457.26,312.13
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,403.79,269.72
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,349.61,225.89
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,295.41,181.95
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,240.82,139.32
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,186.78,101.81
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,132.94,74.66
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,96.2,71.48
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,95.6,71.38
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,84.96,63.2
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,84.5,63.01
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,83.97,62.76
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,82.31,61.62
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,80.53,60.39
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,78.19,58.71
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,69.94,52.19
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,66.72,49.86
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,63.43,47.42
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,59.2,44.13
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,54.92,40.69
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,48.88,35.7
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,42.8,30.48
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,34.06,22.72
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,25.27,14.29
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,11.88,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,52.78,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,206.09,131.12
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,320.77,250.98
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,409.41,324.65
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,510.03,402.51
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,584.07,456.04
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,658.78,507.06
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,716.37,544.54
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,772.95,579.87
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,817.1,605.16
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,859.18,628.45
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,889.0,642.28
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,915.99,653.99
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,928.3,654.96
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,944.29,658.27
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,950.21,659.0
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,952.55,657.82
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,948.05,651.41
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,939.9,643.11
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,910.8,624.79
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,892.29,613.19
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,868.62,597.18
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,841.73,579.36
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,808.87,560.75
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,773.25,540.02
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,734.69,515.1
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,693.79,487.72
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,637.09,447.09
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,578.42,405.59
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,547.1,384.86
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,502.0,351.36
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,451.13,311.16
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,399.91,269.72
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,345.06,225.39
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,292.64,182.96
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,239.21,141.29
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,186.73,104.75
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,136.67,79.6
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,104.79,78.09
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,122.86,92.74
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,152.6,116.56
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,155.73,119.25
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,166.71,128.21
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,157.83,121.8
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,148.48,115.02
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,135.01,104.62
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,120.66,93.44
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,110.68,85.85
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,100.35,77.84
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,88.2,68.17
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,75.65,57.95
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,61.61,46.35
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,47.78,34.62
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,36.74,24.91
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,25.61,14.44
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,12.9,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,50.48,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,206.18,126.17
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,325.48,253.89
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,415.84,329.85
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,518.07,410.3
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,594.16,467.57
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,670.95,522.71
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,729.46,562.17
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,786.94,599.5
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,830.79,625.1
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,872.52,648.6
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,900.76,662.47
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,919.16,669.73
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,936.15,676.62
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,949.73,681.32
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,954.59,680.7
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,955.86,677.93
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,811.69,579.95
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,647.49,463.65
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,684.51,489.41
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,733.42,520.08
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,805.66,567.8
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,838.39,587.01
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,756.56,528.94
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,651.0,455.4
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,626.33,437.99
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,600.27,418.75
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,509.21,355.96
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,430.53,301.69
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,270.7,191.9
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,118.69,83.29
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,281.08,198.01
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,404.65,275.17
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,303.33,207.24
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,242.01,170.65
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,216.29,137.86
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,181.78,99.54
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,129.91,73.9
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,97.07,71.94
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,96.93,72.08
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,96.68,72.05
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,97.31,72.76
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,90.08,67.24
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,88.53,66.37
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,86.84,65.39
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,96.74,73.61
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,104.82,80.37
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,97.24,74.66
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,89.32,68.61
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,80.85,61.85
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,72.12,54.72
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,61.39,45.92
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,50.64,36.83
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,38.01,25.82
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,25.3,14.02
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,12.91,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,39.04,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,192.5,113.07
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,313.27,245.49
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,404.47,322.89
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,507.9,404.6
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,587.26,464.08
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,667.54,521.05
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,726.81,560.36
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,785.12,597.52
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,831.34,625.13
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,875.53,650.68
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,905.89,666.4
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,926.94,675.88
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,946.37,684.29
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,962.34,690.47
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,968.55,691.92
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,971.1,691.29
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,966.45,685.57
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,944.22,669.07
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,929.13,658.74
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,910.51,646.23
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,885.74,628.67
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,857.72,609.18
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,824.9,587.44
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,789.18,563.82
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,748.57,534.6
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,705.7,503.42
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,626.46,445.55
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,548.62,389.39
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,539.47,382.48
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,512.24,359.52
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,446.34,310.72
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,400.95,278.73
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,352.31,235.64
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,296.59,183.95
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,251.83,159.02
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,258.69,176.11
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,167.72,108.16
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,99.63,74.28
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,134.77,102.53
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,204.15,157.3
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,194.53,150.03
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,184.47,142.61
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,172.01,133.5
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,159.2,124.02
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,142.14,110.78
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,122.12,95.01
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,86.35,66.26
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,65.5,49.36
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,60.97,45.82
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,56.39,42.11
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,50.02,36.81
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,43.6,31.24
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,34.07,22.82
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,24.46,13.44
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,11.48,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,44.32,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,195.72,108.73
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,318.39,247.92
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,409.66,323.98
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,513.07,403.06
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,590.38,456.75
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,668.53,506.72
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,727.52,544.02
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,785.51,579.2
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,828.89,603.28
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,870.14,625.46
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,900.59,640.63
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,921.27,649.68
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,938.34,657.63
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,951.96,663.59
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,811.31,573.08
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,647.04,461.4
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,484.55,350.5
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,329.13,238.98
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,568.5,410.37
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,770.36,541.83
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,617.02,435.87
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,459.52,327.03
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,657.95,467.65
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,785.22,551.74
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,669.72,469.64
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,555.98,390.31
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,510.61,359.81
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,471.5,332.72
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,418.55,295.81
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,376.92,266.69
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,390.99,275.0
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,389.7,270.89
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,352.16,235.7
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,292.35,180.61
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,250.23,160.51
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,264.7,185.01
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,245.4,174.82
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,220.39,166.93
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,182.73,138.86
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,164.95,125.79
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,132.72,100.91
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,93.59,70.17
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,92.17,69.47
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,90.62,68.61
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,88.45,67.1
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,86.19,65.51
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,82.0,62.46
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,77.66,59.21
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,71.9,54.71
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,63.2,47.6
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,55.17,40.95
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,47.07,33.98
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,35.96,24.18
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,24.8,13.38
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,12.5,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,26.02,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,164.67,84.19
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,277.64,215.22
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,367.61,292.66
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,462.64,368.8
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,538.38,426.96
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,625.49,490.79
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,686.44,532.74
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,746.45,572.58
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,794.51,601.66
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,840.56,628.54
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,872.38,645.64
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,901.38,660.67
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,921.38,670.13
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,930.51,672.65
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,852.4,617.18
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,754.18,545.32
