Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,598.68,468.45
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,396.68,314.56
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,173.07,134.54
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,201.32,156.93
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,229.01,177.65
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,259.61,200.15
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,289.45,221.61
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,357.91,271.75
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,449.06,335.9
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,328.64,245.49
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,218.76,162.1
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,220.87,163.29
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,223.08,164.16
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,267.37,196.27
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,329.57,240.18
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,464.05,334.4
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,570.52,404.55
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,650.85,457.48
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,715.01,498.14
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,707.68,493.54
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,683.45,478.0
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,637.75,446.72
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,590.43,413.53
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,537.95,375.18
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,495.89,344.59
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,447.21,309.29
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,400.25,274.51
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,345.98,230.34
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,283.82,178.53
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,232.5,140.28
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,182.46,107.9
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,132.05,85.5
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,115.66,87.3
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,115.89,87.69
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,116.01,87.98
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,113.45,86.16
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,110.57,84.11
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,122.22,93.88
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,138.43,107.36
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,125.43,97.27
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,108.2,83.72
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,102.88,79.88
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,93.83,72.84
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,79.2,60.86
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,65.46,49.41
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,54.93,40.58
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,44.23,31.31
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,30.82,19.35
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,17.31,2.78
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,9.05,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,65.78,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,188.13,134.97
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,301.31,234.29
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,400.31,313.07
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,411.79,321.56
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,397.83,310.75
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,554.8,426.46
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,704.22,527.45
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,629.78,472.63
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,534.1,402.57
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,537.38,402.81
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,513.25,383.44
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,561.37,414.99
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,582.67,427.51
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,543.68,398.94
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,528.34,386.73
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,459.19,335.82
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,370.61,271.05
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,394.01,287.58
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,415.85,302.17
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,512.7,369.35
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,583.6,416.3
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,549.5,390.75
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,516.56,366.92
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,467.67,332.44
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,417.04,296.82
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,462.33,329.03
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,492.18,349.01
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,474.14,335.63
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,453.31,320.06
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,426.42,300.39
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,386.59,270.21
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,318.8,225.15
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,287.61,208.53
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,278.04,201.24
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,249.98,181.02
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,216.98,160.31
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,193.01,150.35
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,193.85,151.7
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,181.12,142.24
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,148.04,116.1
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,98.01,75.77
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,54.2,39.9
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,8.4,1.48
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,7.24,0.52
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,6.09,0.0
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,5.32,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,4.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,3.79,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.03,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.27,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.51,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.75,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.15,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,6.06,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,11.77,3.94
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,17.5,8.89
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,24.78,15.07
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,32.08,21.17
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,43.65,30.71
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,55.26,40.13
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,72.51,54.0
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,89.95,67.8
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,93.38,70.28
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,96.99,72.93
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,96.36,72.03
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,95.95,71.35
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,92.77,68.63
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,89.76,66.08
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,128.36,96.24
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,167.03,125.9
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,194.7,146.97
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,221.78,167.41
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,224.96,169.19
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,228.04,170.95
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,180.64,134.79
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,134.95,99.73
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,136.64,101.03
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,138.21,102.18
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,183.96,137.08
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,227.93,170.14
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,240.5,179.41
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,252.2,188.06
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,262.55,195.61
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,261.46,194.55
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,268.11,199.04
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,272.0,201.34
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,272.28,200.36
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,251.35,184.35
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,221.63,165.96
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,203.83,160.8
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,116.36,90.53
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,14.58,6.57
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,51.19,37.29
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,86.79,67.01
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,54.59,40.42
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,21.42,12.59
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,16.8,8.72
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,12.2,4.82
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,10.28,3.22
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,8.36,1.6
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,6.83,0.28
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,5.31,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,3.79,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.27,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.13,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,70.93,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,217.71,155.19
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,318.34,255.04
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,425.84,345.74
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,256.76,211.03
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,32.08,21.18
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,48.68,35.03
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,67.29,50.24
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,73.49,55.03
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,79.8,59.84
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,85.72,64.27
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,91.69,68.69
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,176.03,135.63
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,286.5,219.87
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,222.27,169.21
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,184.79,139.37
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,245.13,185.1
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,326.65,245.07
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,320.17,239.32
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,313.96,234.17
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,394.96,293.29
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,485.53,356.8
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,403.68,297.05
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,341.52,251.49
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,410.69,301.46
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,476.68,347.02
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,439.89,319.99
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,405.98,295.51
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,399.67,290.64
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,386.08,280.25
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,369.61,267.61
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,352.14,253.98
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,270.47,196.07
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,196.79,144.1
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,168.32,123.22
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,140.47,102.59
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,159.85,117.63
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,178.74,138.27
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,119.62,91.55
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,53.95,38.7
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,119.95,92.49
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,175.45,137.1
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,164.7,129.06
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,153.62,120.84
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,134.42,105.71
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,118.86,93.39
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,104.68,82.19
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,90.4,70.71
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,69.75,53.63
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,54.49,40.8
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,44.79,32.43
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,37.11,25.53
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,26.11,15.37
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.14,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,7.87,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,89.57,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,250.3,175.43
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,361.59,287.31
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,474.31,380.75
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,260.68,213.68
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,7.59,0.68
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,39.01,26.95
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,74.24,55.98
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,94.96,72.56
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,115.45,88.68
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,107.89,82.25
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,101.54,76.87
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,93.79,70.27
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,86.66,64.24
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,108.56,81.51
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,130.44,98.57
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,216.91,165.94
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,325.75,247.93
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,406.55,308.38
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,501.64,377.51
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,529.19,396.07
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,553.3,412.18
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,535.49,398.11
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,517.38,384.1
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,537.15,397.56
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,555.43,409.12
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,535.47,393.68
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,513.64,376.8
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,456.74,334.21
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,412.49,301.12
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,369.39,269.65
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,340.8,248.94
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,333.67,239.71
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,312.4,219.02
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,230.97,164.46
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,174.3,128.39
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,184.55,135.38
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,198.31,154.15
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,179.4,139.51
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,147.99,114.89
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,120.7,93.31
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,90.08,68.74
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,99.69,77.02
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,108.88,84.97
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,108.99,85.34
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,115.61,91.1
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,102.03,80.31
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,88.36,69.28
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,73.97,57.29
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,59.49,45.01
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,45.28,32.89
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,30.92,20.42
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,19.48,9.99
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,7.6,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,3.93,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,59.01,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,168.6,113.7
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,289.27,227.44
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,391.72,312.26
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,475.36,378.27
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,561.94,443.07
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,626.82,489.03
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,702.87,541.05
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,757.51,576.59
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,810.2,610.0
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,845.91,630.24
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,878.84,648.4
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,903.27,661.32
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,924.37,672.11
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,925.69,668.48
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,930.84,667.61
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,929.14,663.09
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,923.64,656.42
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,909.62,645.91
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,891.94,633.33
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,868.66,616.76
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,829.84,590.45
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,797.54,569.61
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,762.37,545.97
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,723.33,518.16
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,681.85,488.12
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,635.73,454.8
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,588.01,419.46
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,538.14,381.81
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,487.26,342.17
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,433.97,299.45
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,380.34,255.49
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,326.0,210.18
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,271.7,165.7
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,217.29,124.87
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,155.01,85.11
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,100.52,65.68
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,92.37,69.03
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,91.81,68.74
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,91.15,68.38
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,89.96,67.61
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,88.66,66.76
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,80.02,59.98
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,78.18,58.7
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,90.24,68.77
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,100.33,77.23
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,90.45,69.67
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,80.11,61.59
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,66.67,50.59
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,54.56,40.48
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,44.02,31.44
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,35.63,23.98
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,24.62,13.7
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,13.64,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,7.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,6.69,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,12.95,3.09
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,29.49,17.98
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,47.13,32.87
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,69.91,51.92
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,91.75,69.9
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,78.82,59.23
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,69.46,51.36
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,444.06,354.71
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,761.07,584.87
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,461.65,360.3
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,137.28,103.33
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,233.17,178.49
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,312.54,238.02
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,291.63,220.86
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,250.47,188.96
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,201.05,150.72
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,155.07,114.98
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,188.75,140.51
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,221.82,165.12
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,222.04,164.95
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,222.25,164.88
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,228.89,169.6
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,235.24,174.09
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,237.74,175.42
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,240.0,176.59
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,412.92,303.8
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,544.89,394.14
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,436.85,316.07
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,356.46,259.16
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,355.41,257.65
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,354.46,255.18
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,324.82,233.17
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,297.17,213.0
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,277.74,197.88
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,254.67,181.74
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,204.68,158.78
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,190.36,147.99
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,186.0,145.19
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,181.4,142.18
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,149.54,117.05
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,123.82,96.62
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,138.29,108.98
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,150.68,119.67
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,124.71,98.75
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,98.67,77.53
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,92.72,73.0
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,86.61,68.19
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,77.6,60.64
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,66.8,51.38
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,53.57,39.91
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,40.15,28.04
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,25.97,14.74
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,11.41,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,5.9,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,7.47,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,14.5,3.82
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,39.88,26.46
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,63.74,46.88
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,108.92,84.86
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,142.8,113.14
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,197.35,157.92
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,251.63,201.17
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,319.02,252.41
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,364.35,285.51
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,440.09,341.58
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,539.93,412.31
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,433.56,330.35
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,327.56,248.58
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,260.51,197.71
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,182.27,137.31
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,214.42,161.51
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,245.88,184.43
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,233.52,174.59
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,221.83,165.5
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,313.49,232.92
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,387.1,284.7
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,339.07,249.18
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,284.45,209.36
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,261.35,192.2
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,239.18,175.56
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,337.99,247.28
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,420.93,304.41
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,406.63,293.18
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,391.35,281.72
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,394.37,278.49
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,370.89,250.67
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,322.98,217.53
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,311.63,215.1
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,271.89,188.39
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,254.33,180.25
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,217.44,168.19
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,216.92,168.33
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,186.4,145.16
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,162.88,127.24
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,144.05,112.57
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,124.85,97.41
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,107.37,83.67
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,89.55,69.44
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,101.83,79.92
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,112.85,89.35
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,98.94,78.18
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,84.92,66.76
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,70.21,54.39
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,55.38,41.69
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,41.44,29.63
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,27.35,17.29
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,16.41,7.06
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,5.51,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,2.75,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,81.98,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,228.37,140.17
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,348.73,273.18
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,465.01,368.97
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,261.52,212.15
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,22.09,12.62
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,415.57,337.03
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,766.17,593.29
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,467.35,369.83
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,94.16,70.39
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,212.89,165.98
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,320.95,248.61
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,348.98,268.01
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,376.02,286.71
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,521.79,395.15
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,663.42,495.25
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,396.69,300.57
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,105.18,76.55
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,141.23,104.76
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,176.95,131.91
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,407.68,305.52
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,611.74,448.34
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,493.91,362.56
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,387.75,285.18
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,466.42,342.17
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,524.52,382.11
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,512.03,372.21
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,493.37,358.1
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,475.13,343.34
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,453.37,325.35
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,421.56,300.07
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,378.34,265.68
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,324.54,217.47
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,264.04,161.67
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,224.59,145.02
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,247.99,177.78
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,148.41,113.72
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,92.02,69.1
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,91.7,69.2
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,91.3,69.2
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,67.8,50.23
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,73.84,55.36
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,68.98,51.66
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,79.96,61.04
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,77.29,59.04
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,74.55,56.98
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,70.49,53.89
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,66.36,50.67
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,59.79,45.26
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,53.06,39.54
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,42.77,30.59
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,34.71,23.28
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,23.63,12.24
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,13.38,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,78.4,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,220.08,127.04
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,343.51,266.65
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,462.29,364.16
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,548.32,431.38
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,636.13,496.41
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,698.9,539.99
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,761.08,581.27
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,807.74,610.85
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,846.72,634.56
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,877.9,652.1
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,906.07,667.47
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,736.1,549.31
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,515.23,387.14
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,662.79,495.19
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,807.76,593.92
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,598.67,443.44
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,376.1,278.91
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,517.87,383.64
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,648.54,474.44
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,613.03,446.5
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,563.52,410.4
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,630.6,458.36
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,682.69,494.01
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,659.64,476.05
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,634.04,456.64
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,502.5,363.36
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,392.92,284.87
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,298.34,217.42
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,214.24,156.38
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,183.76,134.02
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,153.98,111.89
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,217.01,158.0
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,271.91,196.91
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,262.81,184.89
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,234.55,162.07
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,206.25,158.77
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,204.27,157.65
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,188.9,146.28
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,174.71,135.77
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,163.28,127.1
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,151.01,117.7
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,130.01,101.37
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,114.58,89.37
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,106.99,83.49
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,99.08,77.26
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,89.68,69.86
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,79.89,61.98
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,69.52,53.44
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,58.83,44.38
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,47.31,34.37
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,35.61,23.96
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,22.74,11.17
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,64.12,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,189.37,101.54
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,309.63,240.44
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,424.81,335.95
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,523.43,413.14
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,619.23,484.38
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,514.1,405.39
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,362.82,287.42
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,495.49,388.81
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,633.57,487.3
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,656.66,499.13
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,677.08,509.88
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,614.09,461.34
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,573.44,428.53
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,589.03,438.57
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,602.89,446.96
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,623.44,458.74
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,641.27,468.51
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,793.7,576.51
