Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,884.24,634.94
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,789.13,567.46
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,659.99,474.73
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,734.49,529.72
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,759.25,548.72
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,653.02,469.55
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,541.9,388.31
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,577.11,415.3
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,578.83,415.31
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,527.06,374.35
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,474.39,332.08
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,391.33,273.35
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,349.53,248.49
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,332.73,230.37
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,297.72,197.21
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,219.78,133.24
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,143.33,77.99
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,91.79,68.4
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,91.53,68.4
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,90.27,67.7
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,88.86,66.88
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,78.53,58.71
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,77.66,58.2
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,75.63,56.87
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,73.52,55.46
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,71.16,53.72
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,63.48,47.55
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,59.98,44.89
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,56.44,42.13
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,51.19,37.82
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,45.92,33.32
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,38.83,27.09
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.76,20.61
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,19.53,8.28
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,9.44,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,78.78,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,215.05,106.35
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,345.04,265.83
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,464.9,364.09
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,555.81,434.88
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,648.94,503.51
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,710.73,545.69
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,771.95,585.5
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,616.12,473.06
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,411.62,317.96
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,458.52,352.52
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,528.9,401.06
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,566.34,425.32
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,601.82,448.04
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,635.92,470.37
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,667.57,490.74
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,828.15,601.97
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,924.12,660.69
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,744.48,539.28
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,520.74,379.21
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,711.33,518.27
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,832.4,598.93
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,729.26,524.95
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,605.53,435.68
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,555.57,400.1
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,504.34,363.06
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,562.33,406.01
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,578.98,416.21
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,502.3,357.66
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,446.14,316.4
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,412.15,286.65
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,364.92,242.31
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,309.3,196.06
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,253.98,151.26
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,197.85,109.82
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,142.45,77.92
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,93.72,69.7
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,93.94,70.08
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,83.25,61.83
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,82.77,61.74
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,82.6,61.78
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,82.44,61.85
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,80.61,60.7
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,72.65,54.52
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,70.52,52.99
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,68.4,51.42
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,64.42,48.4
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,60.38,45.24
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,55.32,41.1
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,50.26,36.79
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,41.8,29.4
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,31.21,19.98
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,19.76,7.78
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,8.65,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,68.47,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,192.75,84.46
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,316.81,245.14
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,437.1,345.72
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,526.71,417.23
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,618.15,486.55
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,682.89,532.96
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,747.0,576.97
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,794.52,606.54
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,840.08,633.83
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,872.09,651.79
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,895.33,663.65
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,913.4,672.42
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,927.99,678.96
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,934.25,681.51
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,936.81,681.86
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,932.4,676.5
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,911.44,660.56
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,895.33,649.06
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,875.71,635.35
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,585.71,433.37
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,249.4,182.6
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,553.82,411.4
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,751.35,549.87
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,620.86,451.94
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,484.4,351.36
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,457.62,332.25
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,431.74,313.23
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,434.77,314.53
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,426.06,306.55
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,337.68,243.56
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,265.7,193.36
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,291.06,209.98
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,293.78,209.23
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,265.32,189.05
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,238.91,171.81
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,147.12,112.33
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,95.97,72.01
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,133.42,102.14
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,192.32,148.88
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,179.07,138.72
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,173.09,134.41
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,119.3,92.01
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,80.7,61.12
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,77.44,58.71
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,74.06,56.13
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,69.64,52.75
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,65.13,49.21
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,58.1,43.43
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,50.91,37.31
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,39.87,27.75
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,31.08,19.79
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,19.34,6.71
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,7.87,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,77.17,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,211.5,78.59
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,341.11,261.51
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,460.37,361.64
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,548.43,431.03
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,638.47,497.99
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,701.18,541.91
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,763.29,583.43
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,808.84,611.91
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,846.97,634.59
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,877.99,651.04
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,905.99,665.16
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,923.84,672.48
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,938.2,677.62
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,943.27,676.91
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,932.01,666.1
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,925.39,658.64
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,915.14,649.04
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,899.41,638.13
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,880.08,625.14
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,854.08,606.8
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,824.79,586.52
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,791.13,565.16
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,754.52,541.45
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,712.98,512.97
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,669.08,482.06
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,622.08,447.75
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,573.3,411.12
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,521.75,371.54
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,469.0,329.69
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,382.64,268.45
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,339.1,242.69
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,253.84,182.68
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,174.98,127.12
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,150.76,92.31
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,135.2,74.22
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,109.05,82.27
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,151.06,115.78
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,111.42,84.66
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,86.28,64.86
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,111.69,85.6
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,157.54,122.61
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,122.26,94.56
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,89.5,68.3
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,100.59,77.67
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,117.53,91.76
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,102.86,80.13
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,87.72,67.93
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,73.45,56.2
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,58.85,43.9
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,44.75,31.76
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,30.41,19.15
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,18.09,4.94
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,5.51,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,76.37,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,208.12,60.28
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,340.75,257.89
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,461.46,357.19
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,548.88,424.23
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,638.41,488.67
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,701.08,530.73
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,763.19,570.32
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,808.45,596.53
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,846.38,617.16
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,877.22,633.59
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,905.05,647.83
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,921.08,654.14
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,933.61,658.47
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,939.14,661.78
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,928.36,655.17
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,919.81,649.67
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,907.59,641.77
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,891.89,632.29
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,872.65,620.57
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,751.95,538.16
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,609.88,436.93
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,703.94,506.13
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,748.29,538.61
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,670.65,479.91
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,582.49,415.68
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,522.1,372.95
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,468.72,334.81
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,483.45,343.93
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,466.95,326.69
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,413.91,283.42
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,360.49,239.25
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,308.77,205.85
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,305.11,212.06
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,224.34,142.72
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,134.9,75.68
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,92.97,69.12
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,92.55,68.98
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,91.89,68.6
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,91.14,68.17
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,89.56,67.1
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,87.87,65.94
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,84.96,63.95
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,89.54,68.04
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,97.74,74.95
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,109.07,84.41
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,96.49,74.51
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,83.44,64.07
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,65.43,49.27
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,49.41,35.84
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,38.02,26.01
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,28.85,17.7
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,14.49,1.73
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,56.96,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,163.68,30.62
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,295.69,226.31
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,417.69,330.14
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,510.47,403.86
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,605.2,475.08
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,670.85,521.81
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,735.92,565.94
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,785.86,598.0
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,833.9,627.83
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,865.54,645.04
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,888.6,656.29
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,908.35,665.26
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,924.61,671.91
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,930.6,673.83
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,932.88,673.61
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,918.89,661.76
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,914.2,656.27
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,897.77,644.63
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,877.77,630.91
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,673.5,489.72
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,425.67,309.37
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,441.41,321.42
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,464.78,337.35
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,594.63,432.38
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,666.43,482.31
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,619.19,446.4
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,570.15,409.04
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,518.58,368.78
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,465.45,326.13
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,410.64,281.08
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,355.18,234.68
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,298.33,187.24
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,241.55,141.42
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,184.84,100.47
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,128.78,70.6
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,88.48,65.62
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,87.78,65.24
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,120.36,91.37
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,177.61,136.75
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,123.49,94.2
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,73.73,54.57
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,71.5,53.11
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,69.17,51.52
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,66.91,49.85
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,64.64,48.16
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,56.05,41.38
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,52.34,38.53
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,47.61,34.62
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,42.95,30.58
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,35.36,23.89
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,27.8,16.81
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,13.69,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,58.94,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,165.69,11.11
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,301.47,229.25
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,427.17,336.21
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,516.25,406.7
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,607.23,474.6
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,673.52,521.44
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,739.29,565.62
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,787.92,594.9
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,834.6,621.77
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,866.69,638.84
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,890.15,649.97
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,910.33,658.89
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,927.01,665.51
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,932.39,665.01
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,934.06,662.42
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,917.06,648.34
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,909.44,640.56
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,892.99,629.84
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,872.99,617.04
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,847.38,600.03
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,818.48,580.91
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,784.76,559.35
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,748.12,535.03
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,658.24,469.67
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,561.78,400.29
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,580.17,414.9
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,567.95,405.16
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,515.58,364.77
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,463.3,323.55
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,399.55,277.39
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,359.99,252.18
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,312.18,207.42
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,242.13,143.6
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,213.94,136.13
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,239.63,170.38
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,214.53,164.31
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,203.87,156.45
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,121.93,92.49
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,19.18,10.03
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,46.2,32.17
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,82.25,61.56
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,104.99,80.29
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,130.35,101.2
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,111.98,86.63
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,92.93,71.38
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,79.88,61.13
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,66.73,50.55
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,53.8,39.79
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,40.77,28.72
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,28.99,18.55
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,16.77,7.83
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,8.36,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.05,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,27.4,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,232.09,174.87
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,383.11,302.11
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,485.51,382.82
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,588.18,459.63
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,655.77,507.36
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,722.81,552.62
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,641.29,493.16
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,538.32,415.65
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,720.66,547.51
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,885.37,655.5
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,906.71,665.45
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,924.53,674.73
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,868.42,634.89
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,788.55,577.68
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,748.15,546.58
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,687.18,501.79
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,811.43,589.31
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,874.55,629.0
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,847.95,608.63
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,818.08,587.24
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,783.71,564.7
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,746.44,539.62
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,635.44,457.67
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,517.1,371.41
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,560.52,403.79
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,565.29,405.28
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,513.64,364.82
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,460.53,322.41
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,405.72,277.56
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,350.33,231.39
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,302.6,199.24
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,296.76,202.32
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,210.63,130.49
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,124.26,69.56
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,89.4,66.62
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,88.7,66.25
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,124.16,94.94
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,188.42,146.27
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,161.79,125.46
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,136.46,105.69
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,139.61,108.84
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,141.29,110.79
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,127.62,100.06
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,113.42,88.8
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,98.77,77.14
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,83.67,64.87
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,69.46,53.07
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,54.95,40.72
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,40.69,28.32
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,26.2,15.3
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,13.44,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.08,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.83,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,122.12,90.47
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,222.01,176.78
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,276.46,222.44
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,330.93,266.18
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,373.75,298.67
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,415.3,328.86
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,634.12,489.67
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,841.99,625.74
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,872.59,638.97
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,900.16,652.08
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,918.09,659.73
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,932.52,665.3
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,924.92,657.25
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,926.22,655.26
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,778.2,557.01
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,576.74,416.24
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,550.53,398.34
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,524.48,378.99
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,519.64,375.33
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,513.72,370.78
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,516.43,372.53
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,516.85,372.57
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,516.61,371.52
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,513.35,368.15
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,491.65,353.0
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,469.3,337.24
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,463.09,331.67
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,444.52,315.83
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,405.38,285.52
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,365.3,253.96
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,324.15,220.52
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,280.71,186.04
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,209.92,130.52
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,137.46,83.93
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,143.89,111.0
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,193.26,150.18
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,197.39,153.89
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,188.42,147.51
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,165.1,129.4
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,149.84,117.62
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,136.37,107.36
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,117.91,92.87
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,108.21,85.25
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,100.47,79.13
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,90.42,71.12
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,80.12,62.7
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,67.67,52.23
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,54.96,41.24
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,40.91,28.85
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,26.67,15.69
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,13.61,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,42.69,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,126.92,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,264.65,198.23
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,380.43,300.95
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,232.23,186.87
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,54.88,39.66
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,71.04,53.13
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,86.81,65.76
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,122.86,94.6
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,158.52,122.19
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,146.89,111.84
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,136.61,102.8
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,254.45,193.17
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,355.27,265.52
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,506.56,372.88
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,653.43,470.46
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,521.98,376.93
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,395.79,287.02
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,473.68,342.1
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,525.94,376.84
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,556.23,396.4
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,596.66,422.22
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,693.65,490.6
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,740.92,524.2
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,700.36,496.62
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,657.37,467.47
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,610.35,434.02
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,561.59,398.19
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,509.86,358.29
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,457.13,316.43
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,369.82,257.01
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,326.27,233.1
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,289.99,194.44
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,237.23,140.02
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,181.83,101.73
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,127.25,75.55
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,126.24,96.71
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,200.97,156.01
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,188.35,146.24
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,187.31,145.83
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,128.02,99.01
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,83.94,63.67
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,75.12,56.83
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,72.65,55.13
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,89.72,69.49
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,111.24,87.49
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,82.64,64.08
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,56.87,42.68
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,50.25,37.12
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,43.53,31.24
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,34.43,23.14
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,23.72,12.95
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,11.85,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,6.29,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,126.49,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,266.55,197.6
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,383.48,303.2
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,484.72,385.38
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,584.86,462.65
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,583.79,461.18
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,588.38,463.25
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,613.26,479.22
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,635.22,491.74
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,768.26,583.46
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,881.76,655.67
