Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,903.23,665.34
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,921.18,673.58
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,753.26,558.28
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,539.5,402.71
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,754.71,559.28
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,902.24,654.86
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,885.55,642.36
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,865.29,629.15
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,838.88,610.69
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,809.2,590.09
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,775.17,567.7
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,738.2,542.41
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,653.63,477.61
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,561.2,408.2
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,502.38,365.65
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,450.07,327.48
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,428.82,311.5
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,406.71,294.42
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,385.36,271.63
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,341.7,226.8
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,276.81,186.28
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,282.88,204.2
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,199.45,144.86
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,125.63,91.46
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,75.75,56.04
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,87.1,65.38
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,122.17,93.79
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,185.33,144.4
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,171.33,133.54
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,148.76,115.9
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,130.78,101.99
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,112.71,87.82
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,100.76,78.32
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,88.72,68.63
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,75.97,58.46
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,63.11,47.96
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,47.51,34.78
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,36.97,25.69
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,29.54,19.01
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,22.19,11.45
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,10.62,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,5.9,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,166.69,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,366.46,270.97
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,505.6,399.2
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,596.9,474.22
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,690.53,546.39
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,748.74,588.7
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,813.63,633.6
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,860.97,662.99
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,905.87,689.67
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,934.98,704.55
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,948.53,708.75
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,965.17,715.05
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,978.18,718.88
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,981.28,717.2
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,980.51,713.2
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,972.23,704.33
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,960.02,693.25
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,941.2,679.55
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,918.57,663.62
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,889.91,642.69
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,857.71,619.67
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,820.61,595.27
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,780.37,568.47
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,735.23,535.11
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,687.49,499.33
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,636.7,461.18
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,583.94,420.58
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,528.24,376.92
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,471.32,330.95
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,412.55,282.19
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,353.11,232.1
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,292.56,181.49
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,231.98,133.19
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,171.37,91.45
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,111.41,64.46
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,85.7,64.54
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,84.71,63.91
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,83.23,62.99
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,81.62,61.98
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,79.76,60.64
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,77.78,59.21
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,74.9,57.16
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,65.03,49.25
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,62.13,47.01
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,59.19,44.7
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,55.27,41.6
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,51.35,38.39
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,42.04,30.44
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,36.65,25.65
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,29.06,18.76
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,21.56,10.72
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,10.23,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,153.48,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,352.0,259.08
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,489.93,388.93
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,581.19,462.86
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,674.9,533.3
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,739.63,577.89
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,797.83,615.06
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,844.08,641.9
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,887.91,665.83
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,918.0,682.38
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,944.86,696.67
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,959.99,701.88
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,959.13,696.97
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,963.32,695.08
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,963.68,690.79
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,955.69,682.15
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,943.83,671.4
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,925.74,657.59
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,903.88,641.64
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,786.09,562.35
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,637.13,457.89
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,615.24,442.9
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,592.28,425.96
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,556.5,399.33
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,521.65,373.47
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,479.35,343.31
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,443.78,317.7
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,427.63,304.94
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,409.27,290.05
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,360.52,255.48
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,318.64,226.47
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,303.81,214.29
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,285.25,199.39
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,203.4,128.64
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,113.28,67.42
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,91.36,68.7
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,90.57,68.27
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,88.99,67.16
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,87.27,65.95
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,111.19,85.5
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,165.17,128.92
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,151.2,118.27
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,136.87,107.42
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,122.97,96.57
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,108.78,85.31
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,94.02,73.65
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,78.98,61.44
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,63.89,48.72
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,48.57,35.51
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,34.49,23.08
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,20.18,9.12
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,10.62,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,78.51,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,265.5,191.51
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,391.97,310.57
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,489.77,389.31
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,588.63,463.92
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,660.19,515.86
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,731.12,564.98
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,781.1,597.49
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,828.97,627.6
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,863.3,645.95
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,894.66,661.82
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,913.66,669.87
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,922.55,671.45
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,929.97,672.91
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,933.52,671.97
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,869.03,626.57
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,785.44,566.39
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,734.62,529.87
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,668.1,482.81
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,669.14,482.28
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,679.75,486.97
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,599.92,430.53
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,527.7,379.48
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,539.28,386.42
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,537.0,382.94
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,509.2,362.49
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,480.85,341.62
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,449.9,318.67
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,418.69,295.16
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,380.99,267.21
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,345.53,240.93
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,318.8,221.67
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,286.13,199.13
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,243.67,168.58
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,208.63,148.71
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,189.79,146.22
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,179.87,138.91
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,170.28,131.85
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,152.31,118.11
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,141.96,110.33
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,130.87,101.86
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,130.5,102.16
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,124.27,97.67
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,101.52,79.38
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,82.74,64.13
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,73.35,56.71
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,66.36,51.08
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,57.05,43.14
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,47.62,34.83
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,34.78,23.35
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,21.81,9.65
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,11.41,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,10.23,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,176.08,123.44
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,325.78,258.52
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,416.81,333.81
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,511.71,407.62
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,581.65,459.95
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,661.74,517.3
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,716.34,553.07
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,768.94,586.29
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,806.7,607.84
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,841.58,626.87
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,864.13,635.98
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,883.29,642.71
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,892.61,643.66
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,898.26,642.3
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,900.81,639.0
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,893.62,629.65
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,878.0,616.51
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,858.76,601.32
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,831.84,581.2
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,801.72,559.37
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,767.51,537.09
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,730.43,511.55
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,688.19,481.05
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,643.85,448.74
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,596.57,415.33
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,547.64,379.75
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,495.84,340.39
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,443.93,299.97
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,388.93,256.95
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,333.61,212.93
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,290.35,186.83
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,278.17,187.21
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,203.78,127.34
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,112.96,70.45
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,136.81,102.8
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,186.72,141.21
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,175.84,133.26
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,164.13,124.92
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,124.47,94.39
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,87.18,65.24
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,84.56,63.62
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,81.83,61.79
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,78.13,59.01
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,74.35,56.11
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,68.82,51.81
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,60.55,45.11
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,52.08,38.02
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,43.54,30.62
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,31.97,20.42
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,20.36,7.46
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,10.62,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,80.97,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,266.53,182.06
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,398.81,311.12
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,497.77,391.54
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,599.46,469.0
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,668.45,518.5
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,737.04,565.24
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,787.67,597.79
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,836.39,627.97
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,863.44,643.24
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,893.54,660.46
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,912.48,669.11
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,927.82,675.43
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,933.34,676.29
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,922.7,666.88
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,913.76,657.56
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,901.04,646.0
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,884.56,633.55
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,864.46,618.96
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,837.92,599.53
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,808.08,578.16
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,773.39,554.55
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,735.79,527.46
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,693.81,496.16
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,649.51,462.78
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,601.71,427.29
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,552.16,389.6
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,499.32,347.87
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,446.19,305.09
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,392.08,261.31
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,334.04,214.2
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,276.78,168.24
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,220.13,125.38
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,163.73,89.41
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,108.4,68.53
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,97.16,71.67
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,97.43,72.06
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,96.76,71.86
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,88.41,65.58
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,87.72,65.24
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,87.03,64.9
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,84.35,63.11
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,81.56,61.23
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,78.77,59.18
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,75.99,57.1
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,70.11,52.63
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,61.24,45.52
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,52.72,38.37
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,44.15,30.93
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,31.91,20.14
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,19.59,5.7
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,10.23,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,42.38,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,208.02,137.39
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,325.01,254.13
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,415.19,329.21
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,508.97,402.63
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,579.79,454.1
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,651.22,503.2
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,712.71,542.83
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,763.42,573.39
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,801.66,596.18
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,836.98,616.65
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,857.69,626.45
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,874.99,634.06
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,884.77,636.72
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,890.86,637.16
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,884.23,630.14
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,874.0,621.16
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,764.58,545.54
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,648.95,464.19
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,625.52,447.71
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,601.39,430.1
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,476.28,342.4
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,364.42,262.45
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,357.52,257.31
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,350.19,251.36
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,236.15,169.96
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,128.06,90.98
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,309.71,221.77
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,442.84,307.13
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,391.32,268.13
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,345.6,235.29
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,300.28,197.15
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,242.84,151.04
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,203.06,128.97
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,168.61,118.6
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,161.55,122.89
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,182.24,139.29
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,180.44,138.47
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,180.52,139.2
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,166.58,128.63
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,142.89,110.27
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,83.44,62.93
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,6.09,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,5.33,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,3.79,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.03,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.27,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.51,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.75,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,62.9,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,242.96,158.42
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,384.04,303.25
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,486.62,388.73
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,592.08,471.26
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,663.3,524.18
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,734.07,574.14
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,787.96,609.07
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,839.95,641.38
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,867.48,656.85
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,898.52,674.59
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,919.24,683.8
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,936.29,690.58
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,941.47,690.56
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,942.76,688.27
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,924.09,673.15
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,914.04,664.06
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,897.42,652.11
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,877.06,637.9
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,850.02,618.16
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,819.55,596.33
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,783.38,571.94
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,744.25,543.96
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,701.05,511.26
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,655.43,476.29
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,606.01,438.63
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,554.81,398.69
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,501.24,356.04
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,446.57,311.35
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,389.91,264.16
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,332.72,216.03
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,274.89,168.3
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,217.37,124.09
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,159.19,87.45
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,101.93,76.68
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,95.94,72.11
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,86.1,64.37
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,94.85,71.74
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,96.11,73.11
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,88.76,67.35
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,80.86,61.12
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,76.07,57.54
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,70.93,53.62
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,67.97,51.36
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,65.01,49.04
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,60.06,45.19
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,55.06,41.14
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,47.81,34.97
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,40.55,28.53
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,27.5,16.77
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,16.76,0.68
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,8.65,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,6.29,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,87.32,51.47
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,173.73,136.24
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,232.35,187.24
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,290.54,235.92
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,338.89,274.74
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,386.9,311.74
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,439.41,350.37
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,490.94,386.86
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,696.83,538.64
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,885.55,665.08
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,906.64,674.41
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,924.06,682.86
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,929.26,682.89
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,930.6,680.66
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,913.85,666.83
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,905.9,659.14
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,888.47,646.23
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,867.39,631.18
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,840.43,611.57
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,810.08,589.89
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,773.78,565.46
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,734.57,537.44
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,691.3,504.76
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,645.66,469.81
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,596.64,432.61
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,545.84,393.05
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,419.63,301.04
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,334.08,241.74
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,288.21,209.0
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,247.14,179.72
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,265.83,189.81
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,277.52,194.37
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,226.25,154.36
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,159.88,122.35
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,119.2,90.56
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,85.74,64.03
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,117.13,89.62
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,175.29,136.41
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,146.5,113.75
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,120.33,93.1
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,121.46,94.58
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,126.34,99.07
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,112.32,87.89
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,97.99,76.35
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,83.61,64.84
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,68.98,52.8
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,54.36,40.35
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,39.7,27.62
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,25.69,15.06
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,11.44,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,5.9,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,7.08,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,187.66,110.01
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,332.38,261.24
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,426.09,340.16
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,530.7,422.48
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,605.07,477.33
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,679.01,528.95
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,733.44,564.57
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,785.89,597.53
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,822.14,619.2
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,855.49,638.57
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,875.36,649.08
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,891.79,657.4
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,893.98,656.47
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,899.37,657.94
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,894.16,651.68
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,885.16,643.24
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,869.42,630.22
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,850.0,615.04
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,823.79,595.64
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,794.29,574.27
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,759.74,549.22
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,722.26,521.85
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,680.19,490.22
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,635.85,456.55
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,588.02,420.71
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,538.53,382.75
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,484.76,340.69
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,432.04,297.91
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,368.15,252.72
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,333.04,232.51
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,280.58,182.96
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,203.9,115.09
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,182.67,116.26
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,214.63,164.02
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,142.21,108.02
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,90.52,67.49
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,117.3,89.28
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,157.22,121.35
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,116.47,89.16
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,77.38,57.95
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,74.89,56.31
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,72.34,54.53
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,68.51,51.57
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,64.61,48.49
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,59.34,44.38
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,54.02,40.05
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,46.43,33.51
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,36.57,24.84
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,25.11,14.32
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,13.7,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,7.08,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,173.46,94.28
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,328.34,253.49
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,425.01,331.85
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,532.93,413.1
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,607.15,467.48
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,680.9,519.22
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,735.23,554.44
