Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,374.79,269.31
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,339.91,244.5
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,308.21,221.81
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,223.91,161.43
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,149.26,107.58
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,187.18,135.55
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,206.52,149.56
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,209.66,152.01
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,202.18,154.77
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,191.82,147.09
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,170.97,131.17
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,163.71,126.11
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,156.19,120.79
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,152.1,117.93
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,141.08,109.49
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,127.09,98.79
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,109.7,85.16
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,101.32,78.7
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,90.0,69.63
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,74.74,57.14
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,59.64,44.43
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,44.28,31.1
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,28.7,16.98
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,14.65,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,97.12,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,273.38,201.31
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,375.21,297.02
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,482.54,384.3
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,394.28,317.83
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,300.63,242.32
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,540.41,431.69
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,754.34,585.84
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,791.21,606.65
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,825.13,626.06
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,715.53,544.19
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,589.92,447.81
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,536.81,406.21
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,461.22,348.21
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,556.75,416.63
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,625.4,463.13
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,531.87,393.84
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,461.91,341.29
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,457.45,336.88
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,452.09,331.48
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,502.57,367.59
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,553.52,402.2
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,594.19,430.3
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,604.44,435.33
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,545.89,390.46
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,492.69,350.42
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,446.38,314.59
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,394.67,273.36
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,345.0,233.08
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,295.23,192.93
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,251.96,166.17
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,232.65,160.49
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,200.52,143.85
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,189.59,146.55
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,156.74,121.06
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,130.1,100.27
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,104.95,80.39
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,84.25,63.89
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,104.76,80.84
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,133.62,104.39
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,100.45,77.87
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,67.18,50.85
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,62.38,47.05
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,57.48,43.0
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,51.45,37.96
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,45.41,32.69
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,35.88,24.24
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,26.28,14.85
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,13.02,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,22.72,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,61.25,41.29
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,132.68,104.46
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,185.83,150.44
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,232.63,190.01
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,279.31,228.17
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,287.08,232.24
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,293.06,234.59
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,276.87,220.2
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,281.09,221.67
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,389.18,304.65
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,472.76,366.01
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,646.26,492.87
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,770.6,579.07
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,764.59,570.24
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,755.5,560.54
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,711.86,525.85
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,667.15,490.93
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,550.84,405.9
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,443.62,326.42
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,466.88,343.36
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,485.42,355.84
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,461.42,336.87
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,437.86,318.5
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,446.9,323.84
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,444.43,319.88
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,433.28,307.08
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,399.08,273.94
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,337.34,230.72
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,304.15,212.49
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,250.18,162.84
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,171.62,99.17
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,151.95,107.08
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,209.83,163.19
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,190.57,148.27
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,182.59,142.39
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,146.19,114.01
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,108.35,83.96
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,116.19,90.7
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,128.51,101.07
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,106.9,83.8
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,86.8,67.56
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,80.42,62.41
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,73.93,57.03
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,64.2,48.95
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,54.32,40.43
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,40.67,28.36
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,26.66,14.84
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,14.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,73.39,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,227.6,163.13
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,335.16,266.08
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,448.25,358.78
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,294.78,238.32
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,101.56,78.47
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,454.55,365.39
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,745.52,573.82
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,785.49,594.91
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,822.37,615.77
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,849.6,629.1
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,873.12,639.82
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,881.59,641.99
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,886.18,641.94
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,878.43,634.16
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,873.2,628.35
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,855.91,614.96
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,834.82,599.44
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,808.64,580.82
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,778.76,559.43
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,742.09,533.63
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,695.76,501.11
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,653.07,469.57
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,607.77,435.33
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,557.92,397.48
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,506.34,357.22
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,452.23,313.84
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,396.42,267.94
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,339.21,220.45
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,281.6,173.11
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,222.55,127.59
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,163.68,89.7
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,105.51,68.86
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,86.17,64.33
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,85.17,63.7
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,84.13,63.02
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,82.57,62.08
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,80.96,61.09
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,78.83,59.56
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,76.63,57.97
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,67.5,50.75
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,64.14,48.23
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,59.83,44.76
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,55.48,41.15
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,49.34,36.07
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,43.2,30.74
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,33.55,22.19
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,23.87,12.07
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,105.25,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,287.3,202.49
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,401.17,314.69
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,518.09,408.05
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,597.98,468.84
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,677.62,525.93
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,732.16,561.68
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,784.65,594.42
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,820.1,613.33
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,852.53,629.4
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,866.54,633.52
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,883.44,639.55
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,889.06,638.22
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,890.74,634.6
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,888.45,627.39
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,871.56,611.36
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,853.37,599.21
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,831.45,584.86
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,802.79,565.27
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,770.73,543.69
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,733.24,519.17
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,692.8,491.58
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,648.44,460.16
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,601.57,425.95
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,550.97,388.38
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,498.58,348.18
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,443.37,304.8
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,387.23,259.33
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,329.75,211.81
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,271.86,164.51
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,212.75,119.55
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,154.02,82.68
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,95.77,71.52
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,89.08,66.42
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,87.97,65.69
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,78.04,57.88
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,76.3,56.77
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,74.48,55.6
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,72.44,54.12
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,70.36,52.61
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,67.37,50.45
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,59.43,44.14
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,55.62,41.16
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,51.82,38.09
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,45.93,33.19
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,40.06,28.07
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,31.11,20.08
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,22.19,10.09
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,108.49,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,292.36,203.41
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,406.7,323.1
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,522.44,419.11
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,601.02,481.42
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,679.39,540.15
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,732.79,576.86
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,784.18,610.49
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,819.52,630.39
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,851.84,647.49
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,769.35,585.21
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,672.71,510.82
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,791.41,594.07
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,885.44,653.16
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,877.4,643.83
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,865.51,633.05
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,847.53,619.37
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,825.79,603.41
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,796.79,581.99
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,764.52,557.89
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,720.35,525.85
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,681.78,496.92
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,637.65,462.88
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,595.42,429.42
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,545.28,390.64
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,493.46,349.6
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,439.15,305.19
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,384.93,260.19
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,328.78,213.85
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,272.57,168.15
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,216.44,125.89
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,161.47,92.03
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,106.08,79.93
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,95.2,71.64
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,95.3,71.9
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,95.46,72.22
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,93.78,71.22
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,92.06,70.19
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,91.57,70.03
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,91.21,69.99
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,87.1,66.98
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,80.21,61.62
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,74.8,57.38
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,69.39,52.99
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,59.17,44.44
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,48.8,35.47
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,35.34,23.5
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,21.66,8.7
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,11.41,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,42.3,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,136.82,90.6
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,242.22,193.34
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,343.76,279.83
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,441.7,359.1
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,523.02,422.49
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,587.19,470.21
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,650.54,514.93
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,693.28,542.56
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,733.79,567.77
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,773.75,591.08
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,802.33,605.92
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,815.18,610.64
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,824.18,612.9
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,828.62,612.67
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,828.63,609.68
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,813.51,596.38
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,794.74,580.65
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,658.62,481.86
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,512.96,375.86
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,529.97,387.6
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,529.9,386.13
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,405.4,296.45
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,298.3,218.47
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,376.56,274.81
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,432.56,311.36
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,399.46,285.36
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,366.41,259.61
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,329.69,231.42
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,294.54,204.82
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,258.2,178.81
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,235.88,165.74
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,187.41,144.72
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,175.84,136.35
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,166.96,129.69
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,157.63,122.65
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,120.33,93.28
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,85.63,65.49
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,83.4,63.93
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,81.14,62.28
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,77.67,59.74
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,74.13,57.09
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,68.84,52.76
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,63.5,48.26
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,52.22,38.75
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,43.63,31.23
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,31.66,20.47
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,19.65,6.11
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,10.23,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,78.59,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,227.39,148.36
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,345.36,274.33
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,461.94,370.97
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,549.31,439.52
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,632.94,501.38
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,397.89,319.99
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,88.65,66.98
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,88.48,66.96
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,89.12,67.1
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,140.03,107.54
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,191.1,146.8
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,198.06,151.21
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,205.1,155.79
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,257.47,194.9
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,290.11,218.37
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,409.37,306.98
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,501.63,372.71
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,541.18,398.71
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,559.38,409.92
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,517.29,378.72
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,468.56,343.35
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,403.67,295.76
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,340.87,249.68
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,307.79,225.74
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,277.54,203.68
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,347.88,248.08
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,376.04,254.02
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,317.72,213.58
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,293.46,203.08
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,225.46,142.3
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,145.74,80.51
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,124.77,95.47
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,179.88,139.43
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,126.92,97.57
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,79.8,59.87
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,78.09,58.83
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,76.32,57.69
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,73.68,55.71
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,70.96,53.66
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,62.47,46.88
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,59.28,44.45
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,54.79,40.76
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,50.27,36.94
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,43.95,31.59
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,37.65,26.02
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,28.25,17.49
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,18.89,3.81
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,69.78,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,205.26,127.05
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,306.45,240.91
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,402.35,321.09
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,474.36,377.29
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,547.31,430.64
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,575.99,448.03
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,601.89,462.47
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,624.2,475.79
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,643.67,486.62
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,664.79,498.19
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,682.98,507.56
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,632.34,470.18
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,603.66,447.81
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,610.82,451.82
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,615.56,453.78
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,624.97,459.96
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,631.18,463.82
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,524.48,386.11
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,399.47,294.66
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,470.53,346.94
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,527.87,386.92
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,409.5,300.46
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,308.23,226.14
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,205.74,151.14
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,108.44,78.15
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,243.43,177.94
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,349.14,250.71
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,296.37,212.77
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,261.37,189.5
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,241.59,174.98
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,221.74,161.36
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,167.67,129.77
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,124.33,95.79
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,152.35,118.56
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,181.76,142.28
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,169.57,133.12
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,157.01,123.66
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,97.51,75.53
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,24.44,14.97
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,21.36,12.49
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,18.28,9.96
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,15.22,7.36
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,12.15,4.74
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,9.1,2.11
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,6.06,0.0
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,3.78,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.51,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.79,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,42.71,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,125.85,71.7
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,208.77,163.5
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,283.69,228.52
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,338.94,274.47
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,393.73,317.96
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,308.03,247.76
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,218.46,173.44
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,113.62,88.53
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,28.28,17.62
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,109.16,83.45
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,200.21,154.49
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,160.45,122.39
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,124.44,93.59
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,105.19,78.38
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,87.12,64.03
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,91.5,67.39
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,95.83,70.66
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,155.35,116.74
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,214.15,160.85
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,319.37,239.44
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,414.38,307.38
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,398.54,294.84
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,382.6,282.97
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,421.26,309.75
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,440.8,320.12
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,394.24,284.84
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,353.63,254.74
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,312.76,214.12
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,251.29,154.51
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,194.8,111.87
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,130.42,73.03
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,121.65,94.8
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,172.65,136.54
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,169.91,134.56
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,174.84,138.95
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,163.14,129.84
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,145.42,115.78
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,108.97,86.09
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,72.54,55.93
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,69.02,53.29
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,65.46,50.52
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,61.2,46.97
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,57.01,43.34
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,49.15,36.46
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,38.7,27.15
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,27.29,16.55
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,15.91,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,5.11,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,9.89,0.0
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,20.62,11.06
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,32.13,21.08
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,47.32,34.04
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,61.96,46.35
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,76.8,58.6
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,91.36,70.37
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,93.35,71.64
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,96.03,73.44
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,282.77,226.0
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,436.31,345.38
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,325.37,255.67
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,183.75,141.63
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,379.4,296.04
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,549.46,422.96
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,483.63,370.57
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,439.21,334.77
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,354.34,269.55
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,291.35,220.39
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,360.17,272.77
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,429.83,324.01
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,356.55,268.01
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,298.57,223.77
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,201.8,150.87
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,109.91,80.51
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,249.39,184.83
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,352.77,256.4
