Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,310.8,213.86
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,244.54,150.4
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,212.48,136.94
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,213.92,152.95
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,149.03,116.88
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,93.34,71.88
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,73.21,55.57
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,87.69,67.91
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,86.28,66.91
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,110.26,87.11
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,82.49,64.15
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,72.45,55.93
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,68.94,53.26
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,65.39,50.49
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,59.78,45.77
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,54.1,40.83
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,46.5,34.16
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,36.59,25.29
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,27.37,16.35
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,17.96,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,9.83,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,33.5,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,104.86,50.01
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,191.47,150.93
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,267.26,218.04
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,321.34,264.79
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,374.86,309.41
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,415.29,341.13
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,454.17,370.57
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,431.51,350.04
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,384.04,310.32
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,262.43,210.64
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,151.46,117.93
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,153.62,119.17
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,156.1,120.56
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,208.55,162.02
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,278.46,216.19
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,192.13,147.96
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,130.0,98.36
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,239.67,184.95
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,336.67,259.56
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,266.47,204.74
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,195.63,149.33
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,110.76,82.74
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,27.76,16.65
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,22.74,12.63
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,17.72,8.6
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,120.26,90.11
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,214.61,163.46
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,212.6,161.66
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,210.1,159.68
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,196.87,149.68
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,184.1,140.28
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,182.09,145.82
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,193.13,155.1
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,174.49,140.13
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,156.87,125.97
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,151.07,121.5
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,150.36,121.26
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,127.55,102.59
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,100.66,80.29
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,88.71,70.57
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,76.66,60.58
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,64.17,49.92
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,51.58,39.0
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,39.22,28.17
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,26.74,17.1
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,16.4,7.41
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,6.07,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.15,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,1.97,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,3.78,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,8.34,1.04
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,12.91,5.05
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,18.64,9.98
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,24.39,14.89
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,30.16,19.7
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,35.93,24.44
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,41.34,28.79
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,46.76,33.09
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,52.19,37.35
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,57.64,41.58
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,61.93,44.83
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,66.24,48.07
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,101.91,76.39
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,138.25,104.75
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,207.79,158.94
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,292.21,222.95
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,294.33,223.5
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,296.0,223.93
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,257.81,194.63
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,215.66,162.33
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,181.56,135.94
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,148.89,110.6
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,147.77,109.73
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,146.58,108.77
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,183.14,136.61
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,216.77,161.85
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,167.34,124.43
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,119.03,87.73
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,120.82,89.29
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,122.43,90.7
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,159.94,125.49
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,197.64,155.94
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,182.36,143.96
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,166.58,131.63
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,114.95,90.1
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,78.29,60.19
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,77.52,59.78
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,76.89,59.46
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,72.85,56.36
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,68.75,53.14
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,64.62,49.78
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,57.41,43.62
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,47.82,35.2
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,38.17,26.46
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,25.36,14.0
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,92.54,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,242.63,88.9
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,380.52,296.97
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,505.49,403.43
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,586.08,468.02
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,667.02,528.83
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,355.24,289.06
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,11.41,3.8
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,40.95,28.25
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,72.01,53.42
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,125.06,96.09
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,179.04,138.39
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,193.84,149.16
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,208.35,159.67
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,297.08,227.52
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,364.14,276.96
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,310.52,235.35
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,245.98,185.77
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,210.22,158.11
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,176.75,132.07
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,463.5,351.47
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,654.41,484.69
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,609.86,447.93
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,562.92,410.4
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,512.58,370.23
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,460.5,327.57
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,405.98,281.93
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,350.25,234.48
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,292.66,185.63
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,234.7,138.37
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,175.91,95.86
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,117.3,66.06
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,84.48,63.36
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,83.34,62.61
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,81.16,60.99
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,78.85,59.28
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,76.55,57.7
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,66.86,50.03
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,64.2,48.0
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,61.47,45.89
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,58.1,43.33
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,54.7,40.67
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,49.92,36.75
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,41.64,29.73
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,35.34,24.27
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,29.1,18.62
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,19.82,9.19
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,10.23,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,106.01,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,268.4,73.83
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,409.18,317.23
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,535.17,424.86
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,615.15,488.27
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,695.45,547.32
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,741.38,576.72
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,792.32,607.48
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,825.03,624.93
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,854.45,639.5
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,871.86,644.35
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,885.48,646.63
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,876.9,636.45
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,875.27,631.17
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,866.62,620.23
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,854.04,607.1
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,833.16,591.41
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,808.58,573.62
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,778.06,551.13
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,744.16,526.42
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,704.73,499.03
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,662.43,469.13
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,616.38,435.04
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,568.01,398.5
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,516.24,359.35
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,462.74,317.66
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,407.0,272.98
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,351.02,227.31
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,293.34,180.48
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,235.39,135.2
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,176.91,95.15
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,119.1,68.0
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,121.98,91.96
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,174.2,132.75
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,123.36,93.21
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,77.68,57.34
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,75.8,56.21
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,73.87,54.93
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,72.71,54.16
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,66.13,48.98
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,62.62,46.4
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,59.09,43.71
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,54.86,40.33
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,50.74,36.87
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,42.56,29.88
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,34.34,22.54
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,21.01,9.23
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,10.23,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,50.24,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,150.92,21.54
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,279.12,216.77
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,387.19,312.48
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,469.85,380.62
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,554.14,446.47
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,312.21,255.38
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,29.01,18.39
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,43.27,30.15
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,57.59,41.69
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,65.4,47.77
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,73.67,54.16
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,61.15,43.83
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,49.18,34.04
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,68.59,49.33
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,88.76,64.97
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,111.96,82.9
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,134.95,100.39
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,126.99,93.75
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,119.32,87.5
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,177.42,131.49
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,233.57,172.55
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,183.76,134.87
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,136.22,99.22
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,200.17,147.03
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,257.79,188.41
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,228.03,166.19
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,204.9,149.39
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,199.06,145.21
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,193.16,140.96
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,206.26,149.01
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,216.54,157.06
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,161.64,124.15
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,109.8,83.66
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,109.15,83.53
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,108.4,83.16
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,101.22,77.85
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,93.98,72.42
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,89.38,68.95
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,92.25,71.58
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,85.82,66.62
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,79.26,61.44
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,70.42,54.18
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,61.42,46.52
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,49.33,36.07
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,36.86,24.94
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,22.0,9.15
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,7.08,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,21.47,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,57.63,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,179.92,138.35
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,268.73,217.59
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,349.08,286.32
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,430.65,353.5
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,263.62,216.87
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,87.26,67.11
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,71.96,54.34
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,59.91,44.13
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,33.29,21.96
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,6.87,0.02
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,7.26,0.32
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,7.65,0.61
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,44.58,30.63
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,82.23,60.71
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,115.27,86.89
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,148.15,112.65
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,184.72,140.86
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,220.08,167.67
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,285.03,216.85
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,334.69,253.32
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,338.68,255.21
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,340.82,255.72
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,304.31,228.08
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,271.34,203.32
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,265.2,198.38
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,258.21,192.67
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,272.63,198.55
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,267.47,188.73
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,230.98,161.3
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,191.42,138.01
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,173.46,136.94
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,175.02,138.51
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,167.6,132.83
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,169.92,135.07
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,151.1,120.33
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,131.6,104.88
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,122.36,97.56
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,107.07,85.11
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,93.82,74.36
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,80.47,63.34
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,66.14,51.25
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,51.67,38.79
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,37.72,26.56
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,23.6,14.02
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,12.96,2.3
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.36,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.27,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,7.96,0.57
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,13.68,5.64
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,20.95,11.89
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,28.24,18.13
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,35.93,24.63
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,43.65,31.06
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,149.22,119.52
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,255.17,204.52
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,152.38,120.36
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,59.18,43.14
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,111.31,85.58
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,165.75,128.68
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,172.11,132.96
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,178.44,137.36
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,154.7,118.16
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,132.47,100.29
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,281.38,216.19
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,426.14,321.98
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,326.06,246.43
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,239.36,180.93
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,228.89,172.87
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,218.93,164.92
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,216.15,162.72
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,213.3,160.46
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,300.43,219.07
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,351.2,243.9
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,302.03,203.18
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,253.27,165.01
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,210.54,139.35
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,187.11,134.44
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,150.04,117.78
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,131.63,103.41
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,132.84,104.67
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,146.82,116.31
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,137.23,108.73
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,135.26,107.44
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,127.7,101.55
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,115.51,91.79
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,105.46,83.87
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,92.44,73.27
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,76.81,60.08
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,60.91,46.39
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,44.74,32.38
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,28.2,17.74
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,14.46,1.89
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,32.47,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,91.71,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,239.72,182.88
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,345.74,278.99
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,430.31,348.81
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,516.42,414.61
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,412.1,331.42
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,304.02,243.7
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,330.07,263.34
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,354.67,280.38
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,584.33,452.52
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,778.39,583.62
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,672.96,507.03
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,557.22,422.97
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,701.04,528.71
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,817.21,606.44
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,595.68,448.33
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,342.48,258.52
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,434.76,328.37
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,514.78,385.34
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,501.37,374.43
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,486.28,362.72
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,468.64,348.43
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,449.1,332.41
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,379.79,280.91
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,324.5,240.36
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,314.37,231.8
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,301.84,220.93
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,276.73,201.06
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,251.42,181.54
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,191.93,126.86
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,114.67,75.17
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,111.13,86.28
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,130.17,102.19
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,137.53,108.4
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,150.24,119.03
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,141.27,112.21
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,131.94,105.08
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,114.22,90.73
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,96.6,76.3
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,83.36,65.52
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,70.0,54.42
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,56.5,42.9
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,42.86,31.06
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,30.43,20.18
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,17.54,8.75
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,8.74,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,8.26,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,25.17,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,240.82,181.17
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,397.06,318.18
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,482.36,388.92
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,575.76,462.4
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,634.75,506.72
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,691.57,547.63
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,731.6,575.74
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,768.52,601.02
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,789.64,613.7
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,807.17,623.8
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,814.6,625.95
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,818.2,625.59
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,689.31,529.11
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,554.13,424.86
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,451.57,346.89
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,357.03,273.43
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,345.32,263.58
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,334.16,253.98
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,358.64,272.19
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,387.6,293.17
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,336.76,254.4
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,298.36,225.19
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,251.45,189.72
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,209.36,157.83
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,264.55,197.76
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,302.84,222.95
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,283.85,204.37
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,259.69,182.12
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,175.24,125.92
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,114.98,85.45
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,97.82,75.78
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,80.36,61.66
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,48.79,35.46
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,16.82,8.61
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,51.67,38.23
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,95.33,75.25
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,94.45,74.69
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,99.68,79.33
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,84.25,66.6
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,74.74,58.73
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,66.6,51.7
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,58.39,44.4
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,45.07,32.58
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,31.62,20.13
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,16.16,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,3.93,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,11.4,3.02
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,19.05,9.98
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,29.42,18.85
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,39.82,27.67
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,51.93,37.76
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,63.93,47.57
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,426.95,347.04
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,729.48,572.06
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,419.14,334.89
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,67.8,49.47
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,181.04,141.01
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,289.31,224.92
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,378.9,293.05
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,444.01,341.18
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,479.79,367.41
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,527.3,401.56
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,634.91,482.13
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,709.95,535.9
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,574.37,432.65
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,438.77,329.77
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,513.46,385.5
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,541.13,402.16
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,491.62,360.59
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,440.41,316.99
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,386.65,270.57
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,331.67,222.66
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,274.53,173.9
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,217.17,128.12
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,180.75,116.21
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,187.18,147.9
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,129.62,101.56
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,81.47,62.3
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,78.88,60.35
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,76.17,58.27
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,74.16,56.89
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,72.12,55.48
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,69.82,53.72
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,62.38,47.6
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,58.67,44.67
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,54.96,41.64
