Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,50.19,37.58
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,45.53,33.42
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,36.74,25.5
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,27.95,16.91
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,13.81,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,161.54,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,362.44,267.27
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,498.72,394.63
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,584.69,463.32
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,671.04,526.92
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,728.41,565.42
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,777.43,595.62
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,812.04,621.64
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,843.19,644.08
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,861.02,656.34
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,874.95,665.31
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,878.46,666.64
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,867.97,658.61
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,857.73,649.74
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,843.59,638.32
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,822.55,622.81
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,797.76,604.9
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,670.44,508.99
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,523.1,396.88
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,611.29,463.64
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,650.03,490.62
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,548.64,411.39
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,449.02,335.61
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,465.02,343.61
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,446.06,320.93
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,388.94,271.04
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,330.91,220.25
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,271.43,169.68
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,211.78,122.41
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,152.3,84.07
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,93.64,72.32
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,87.65,67.72
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,86.39,66.96
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,76.86,59.18
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,75.87,58.52
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,73.8,56.97
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,71.7,55.38
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,69.02,53.29
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,66.33,51.17
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,57.16,43.67
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,52.99,40.31
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,47.43,35.53
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,41.9,30.57
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,33.33,22.77
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,24.77,14.22
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,12.2,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,185.92,136.94
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,335.72,275.09
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,399.72,330.96
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,463.75,383.55
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,514.86,422.51
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,564.93,458.58
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,631.34,505.03
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,706.95,555.94
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,782.75,604.65
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,847.87,644.03
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,851.66,641.61
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,851.45,637.26
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,843.94,628.89
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,823.48,612.19
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,802.58,594.92
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,778.04,575.45
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,748.08,553.24
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,714.76,527.06
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,675.68,497.07
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,633.76,464.61
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,587.77,429.16
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,539.53,391.15
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,456.61,329.49
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,386.68,279.7
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,330.7,239.0
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,285.15,207.08
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,257.98,187.84
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,230.7,168.98
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,219.74,160.6
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,193.58,151.77
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,185.04,145.53
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,176.49,139.16
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,119.84,93.9
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,74.81,57.25
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,72.74,55.91
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,70.64,54.45
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,68.65,52.96
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,61.6,47.15
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,57.52,43.89
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,53.42,40.5
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,47.91,35.77
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,42.45,30.87
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,33.56,22.8
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,24.68,13.69
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,11.8,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,11.8,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,185.75,132.86
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,336.62,273.29
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,414.24,340.43
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,493.31,404.86
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,558.3,455.2
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,632.76,510.32
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,702.91,559.55
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,769.78,604.47
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,793.5,616.23
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,813.52,625.46
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,820.05,625.48
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,817.49,619.4
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,820.86,617.52
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,818.98,612.06
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,790.76,589.09
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,767.81,570.17
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,691.14,511.4
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,599.53,442.52
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,627.75,462.14
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,627.02,459.2
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,581.43,423.06
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,533.87,385.19
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,483.24,344.65
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,430.98,301.78
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,376.55,255.98
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,317.93,206.94
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,260.03,159.75
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,202.09,115.81
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,171.76,111.64
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,192.47,151.02
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,151.8,118.98
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,116.09,90.64
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,118.26,92.82
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,120.21,94.71
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,123.34,97.77
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,125.95,100.44
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,113.24,90.22
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,100.41,79.8
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,79.6,62.6
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,66.0,51.22
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,55.4,42.15
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,47.51,35.13
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,36.22,25.0
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,24.91,13.4
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,12.98,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,71.67,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,258.96,181.51
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,390.02,315.26
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,481.05,393.2
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,573.23,467.53
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,639.61,517.71
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,703.87,563.79
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,743.63,591.04
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,780.25,615.27
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,803.07,629.02
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,822.18,640.02
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,823.13,637.27
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,826.03,636.15
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,822.41,630.6
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,814.46,622.24
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,795.0,607.27
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,771.76,589.88
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,741.53,565.81
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,707.97,538.65
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,664.49,505.19
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,624.34,473.26
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,579.01,435.87
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,531.58,396.09
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,481.27,353.93
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,429.36,309.42
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,372.36,260.34
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,315.87,211.26
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,258.01,162.17
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,200.11,116.97
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,141.99,81.1
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,89.92,69.66
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,88.79,69.06
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,87.67,68.42
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,86.41,67.54
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,85.15,66.67
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,76.31,59.53
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,73.97,57.86
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,70.76,55.3
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,67.5,52.67
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,62.93,48.95
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,58.34,45.09
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,51.57,39.18
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,44.76,33.01
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,34.34,23.52
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,23.85,12.01
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,11.41,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,66.54,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,250.85,170.95
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,382.01,310.47
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,476.11,392.35
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,572.61,471.57
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,327.3,274.76
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,37.47,26.12
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,71.0,54.35
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,108.38,85.17
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,103.55,80.71
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,99.9,77.3
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,111.83,86.84
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,123.6,96.17
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,221.3,175.27
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,304.88,240.71
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,278.57,218.44
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,254.31,198.23
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,218.21,169.23
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,197.94,152.69
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,195.47,150.57
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,193.1,148.54
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,182.17,139.84
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,171.69,131.53
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,169.13,129.47
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,166.61,127.44
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,148.0,112.63
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,130.04,98.4
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,131.28,99.47
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,132.35,100.42
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,130.12,98.85
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,127.99,101.94
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,121.01,96.35
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,113.96,90.7
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,131.22,105.33
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,140.1,113.01
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,105.36,84.34
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,59.92,46.06
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,53.32,40.56
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,46.74,34.99
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,49.72,37.73
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,60.44,47.1
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,53.34,40.85
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,46.22,34.35
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,33.08,22.39
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,22.72,10.26
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,11.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,92.87,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,296.06,194.32
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,453.26,366.37
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,544.62,446.56
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,636.62,521.9
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,697.69,569.9
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,750.6,609.43
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,785.79,633.49
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,817.56,654.21
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,836.17,663.52
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,850.91,669.87
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,853.39,668.2
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,842.4,657.1
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,833.11,647.52
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,819.88,635.35
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,798.34,618.69
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,773.12,599.6
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,742.19,575.08
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,707.86,546.51
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,668.01,514.52
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,625.29,479.75
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,534.2,406.69
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,443.51,335.85
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,411.96,309.91
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,379.21,282.25
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,327.05,241.99
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,288.57,213.86
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,253.21,171.63
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,191.79,109.53
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,145.82,90.44
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,139.78,111.3
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,154.79,123.89
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,161.48,129.65
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,153.14,123.07
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,144.51,116.27
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,137.38,110.89
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,128.44,103.94
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,115.71,93.52
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,102.7,82.73
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,74.02,58.47
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,48.54,36.6
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,43.17,31.87
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,37.9,27.01
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,29.22,18.93
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,20.62,7.57
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,9.83,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.15,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,11.42,1.49
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,19.84,10.56
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,32.0,21.18
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,45.48,32.85
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,60.24,45.47
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,74.61,57.6
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,95.71,75.01
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,116.3,91.71
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,95.61,74.16
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,78.39,59.62
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,98.0,75.56
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,117.47,91.22
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,106.05,81.68
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,95.45,72.89
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,119.53,92.33
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,143.28,111.3
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,145.14,112.38
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,146.97,113.48
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,149.05,115.03
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,150.99,116.48
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,193.44,149.72
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,233.24,180.22
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,194.23,149.58
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,157.29,120.65
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,154.28,118.1
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,151.29,115.56
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,152.4,116.45
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,153.11,117.1
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,147.06,112.38
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,141.51,113.18
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,133.62,107.07
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,125.64,100.86
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,134.38,108.43
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,142.35,115.38
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,119.66,96.63
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,96.26,77.12
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,85.64,68.31
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,74.93,59.3
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,63.45,49.61
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,51.88,39.65
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,40.89,29.94
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,29.81,20.02
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,19.46,10.62
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,9.12,0.0
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,4.72,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.51,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.02,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,4.92,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,6.82,0.09
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,9.11,2.05
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,11.4,3.99
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,11.79,4.31
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,12.18,4.61
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,14.1,6.18
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,16.03,7.73
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,12.6,4.83
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,9.17,1.95
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,10.32,2.89
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,11.48,3.83
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,12.64,4.77
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,13.8,5.71
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,14.96,6.65
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,16.12,7.59
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,16.13,7.58
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,16.13,7.58
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,20.75,11.36
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,25.38,15.14
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,30.4,19.24
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,35.41,23.35
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,71.84,53.04
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,106.67,81.28
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,86.65,65.13
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,66.33,48.69
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,69.02,50.97
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,71.71,55.84
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,65.85,51.06
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,60.0,46.26
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,39.11,28.32
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,18.34,10.34
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,14.5,7.05
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,10.67,3.74
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,9.51,2.74
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,8.36,1.74
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,6.83,0.4
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,5.31,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,4.16,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,1.89,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.75,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.39,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,271.35,144.15
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,523.62,423.49
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,614.81,507.39
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,705.58,583.69
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,760.49,628.1
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,812.93,668.07
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,834.83,683.84
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,863.14,703.79
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,877.46,711.73
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,887.9,716.71
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,887.67,713.16
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,883.34,706.79
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,870.68,694.84
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,853.92,680.12
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,829.15,659.17
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,800.55,635.68
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,765.73,607.97
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,727.45,575.47
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,684.43,539.76
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,638.44,501.07
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,588.94,457.88
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,536.91,411.81
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,480.87,362.24
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,423.07,310.16
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,363.53,255.54
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,302.91,200.31
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,240.71,146.47
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,178.2,98.47
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,114.82,63.49
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,74.25,57.99
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,72.98,57.05
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,71.64,56.04
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,69.43,54.3
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,67.13,52.47
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,64.61,50.56
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,61.99,48.55
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,58.75,45.97
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,55.41,43.25
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,46.8,35.81
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,43.25,32.7
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,37.86,27.8
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,32.54,22.78
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,24.84,15.28
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,17.36,0.0
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,7.47,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,262.03,122.08
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,494.05,399.55
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,588.46,485.81
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,682.37,563.94
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,739.67,608.63
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,794.36,648.64
2016,10,10,8,15,795.5,59.5,2.9,11.5,343.5,827.69,671.67
2016,10,10,8,30,830.0,63.0,3.0,12.0,395.0,857.51,691.28
2016,10,10,8,45,855.0,65.5,3.2,12.5,443.0,863.76,693.8
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,876.05,700.76
2016,10,10,9,15,897.0,70.5,3.35,13.5,534.0,877.27,698.03
2016,10,10,9,30,914.0,73.0,3.3,14.0,577.0,874.38,692.56
2016,10,10,9,45,927.5,73.5,3.3,14.5,614.0,862.0,680.79
2016,10,10,10,0,941.0,74.0,3.3,15.0,651.0,845.56,666.39
2016,10,10,10,15,949.5,75.5,3.25,15.5,681.0,822.26,647.01
2016,10,10,10,30,958.0,77.0,3.2,16.0,711.0,795.07,625.09
2016,10,10,10,45,964.0,77.5,3.15,16.5,733.5,761.27,598.11
2016,10,10,11,0,970.0,78.0,3.1,17.0,756.0,723.96,566.8
2016,10,10,11,15,973.0,78.5,3.05,17.0,770.0,681.41,532.16
2016,10,10,11,30,976.0,79.0,3.0,17.0,784.0,635.87,494.53
2016,10,10,11,45,977.0,79.5,3.0,17.5,790.0,586.47,452.35
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,534.64,407.28
2016,10,10,12,15,977.0,80.0,2.95,18.0,793.0,479.33,359.03
2016,10,10,12,30,976.0,80.0,2.9,18.0,790.0,422.27,308.18
2016,10,10,12,45,973.0,79.5,2.85,18.0,779.0,362.7,254.53
2016,10,10,13,0,970.0,79.0,2.8,18.0,768.0,302.1,200.11
2016,10,10,13,15,965.0,78.5,2.75,18.0,748.5,240.34,146.98
2016,10,10,13,30,960.0,78.0,2.7,18.0,729.0,178.27,99.85
2016,10,10,13,45,952.0,76.5,2.7,18.5,702.0,115.3,65.94
2016,10,10,14,0,944.0,75.0,2.7,19.0,675.0,78.33,61.69
2016,10,10,14,15,933.5,74.0,2.65,18.5,640.5,77.12,60.95
2016,10,10,14,30,923.0,73.0,2.6,18.0,606.0,75.84,60.11
2016,10,10,14,45,908.0,71.0,2.55,18.0,565.5,73.7,58.42
2016,10,10,15,0,893.0,69.0,2.5,18.0,525.0,71.46,56.66
2016,10,10,15,15,872.5,66.5,2.35,17.5,479.5,68.65,54.51
2016,10,10,15,30,852.0,64.0,2.2,17.0,434.0,65.73,52.24
2016,10,10,15,45,823.0,60.5,2.1,17.0,384.0,56.37,44.18
2016,10,10,16,0,794.0,57.0,2.0,17.0,334.0,53.11,41.43
2016,10,10,16,15,750.5,53.0,1.75,16.0,282.0,49.25,38.22
2016,10,10,16,30,707.0,49.0,1.5,15.0,230.0,45.41,34.91
2016,10,10,16,45,639.0,43.0,1.3,14.5,178.0,39.72,29.7
2016,10,10,17,0,571.0,37.0,1.1,14.0,126.0,34.1,24.34
2016,10,10,17,15,446.5,27.5,1.1,13.0,81.0,25.17,15.54
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,16.38,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,7.08,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
