Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,252.81,96.02
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,478.9,387.55
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,573.42,474.54
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,667.66,552.24
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.5,726.61,597.38
2016,10,11,8,0,754.0,54.0,2.1,10.0,286.0,783.03,637.63
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.5,816.16,660.12
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,845.84,679.25
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,852.1,679.66
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,864.42,684.49
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,864.66,680.98
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,860.88,674.86
2016,10,11,9,45,919.0,71.5,2.2,14.5,604.0,849.46,664.02
2016,10,11,10,0,932.0,73.0,2.2,15.0,641.0,833.98,650.59
2016,10,11,10,15,940.5,74.0,2.15,15.0,670.5,810.37,632.41
2016,10,11,10,30,949.0,75.0,2.1,15.0,700.0,782.95,611.74
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.5,750.01,585.5
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,713.6,555.13
2016,10,11,11,15,961.0,79.5,1.95,16.5,757.0,671.51,520.23
2016,10,11,11,30,964.0,80.0,1.9,17.0,771.0,626.47,482.54
2016,10,11,11,45,964.0,81.0,1.85,17.5,776.5,577.54,441.15
2016,10,11,12,0,964.0,82.0,1.8,18.0,782.0,526.28,397.04
2016,10,11,12,15,963.0,82.0,1.75,18.0,779.5,471.68,350.0
2016,10,11,12,30,962.0,82.0,1.7,18.0,777.0,415.34,300.4
2016,10,11,12,45,958.5,81.5,1.7,18.0,765.5,356.39,248.05
2016,10,11,13,0,955.0,81.0,1.7,18.0,754.0,296.48,194.95
2016,10,11,13,15,949.5,80.0,1.7,18.0,735.0,235.16,142.92
2016,10,11,13,30,944.0,79.0,1.7,18.0,716.0,173.64,97.01
2016,10,11,13,45,936.5,78.0,1.7,18.0,689.0,112.03,65.24
2016,10,11,14,0,929.0,77.0,1.7,18.0,662.0,79.14,62.62
2016,10,11,14,15,918.0,75.5,1.7,18.0,628.0,77.63,61.5
2016,10,11,14,30,907.0,74.0,1.7,18.0,594.0,76.03,60.28
2016,10,11,14,45,891.0,72.0,1.75,18.0,553.5,73.89,58.6
2016,10,11,15,0,875.0,70.0,1.8,18.0,513.0,71.65,56.84
2016,10,11,15,15,652.0,107.5,1.75,17.5,421.5,80.27,64.6
2016,10,11,15,30,429.0,145.0,1.7,17.0,330.0,99.57,81.65
2016,10,11,15,45,600.0,102.0,1.7,17.0,327.0,77.87,62.97
2016,10,11,16,0,771.0,59.0,1.7,17.0,324.0,54.31,42.47
2016,10,11,16,15,727.0,54.5,1.5,16.0,272.5,50.13,39.01
2016,10,11,16,30,683.0,50.0,1.3,15.0,221.0,45.97,35.4
2016,10,11,16,45,611.0,43.5,1.15,14.5,170.0,39.91,29.83
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,33.92,24.11
2016,10,11,17,15,410.5,27.0,1.0,13.0,75.0,24.59,14.81
2016,10,11,17,30,282.0,17.0,1.0,12.0,31.0,15.4,0.0
2016,10,11,17,45,141.0,8.5,1.05,11.5,15.5,6.69,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.0,16.0,1.85,6.5,39.0,234.48,62.7
2016,10,12,7,0,420.0,32.0,2.1,7.0,78.0,454.7,366.7
2016,10,12,7,15,513.5,40.5,2.1,7.5,127.0,550.49,456.04
2016,10,12,7,30,607.0,49.0,2.1,8.0,176.0,647.46,536.59
2016,10,12,7,45,664.0,54.5,2.1,9.0,227.5,699.82,577.13
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,758.81,619.86
2016,10,12,8,15,757.5,64.5,2.0,11.0,330.0,795.05,642.45
2016,10,12,8,30,794.0,69.0,1.9,12.0,381.0,827.77,661.24
2016,10,12,8,45,820.0,72.0,1.85,13.0,428.0,845.38,668.85
2016,10,12,9,0,846.0,75.0,1.8,14.0,475.0,858.99,673.45
2016,10,12,9,15,864.0,77.5,1.7,14.5,517.5,860.84,670.42
2016,10,12,9,30,882.0,80.0,1.6,15.0,560.0,849.55,658.45
2016,10,12,9,45,897.0,81.0,1.55,15.5,596.5,839.29,648.12
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,824.98,635.19
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,802.51,618.02
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,776.23,598.43
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,743.61,572.31
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,707.54,542.73
2016,10,12,11,15,945.0,87.5,1.25,17.5,750.0,665.86,508.72
2016,10,12,11,30,948.0,88.0,1.2,18.0,764.0,621.27,472.01
2016,10,12,11,45,949.0,88.0,1.15,18.5,769.5,572.5,431.47
2016,10,12,12,0,950.0,88.0,1.1,19.0,775.0,521.4,388.24
2016,10,12,12,15,949.0,88.0,1.0,19.0,772.0,467.37,342.15
2016,10,12,12,30,948.0,88.0,0.9,19.0,769.0,411.64,293.66
2016,10,12,12,45,944.0,88.0,0.8,19.0,757.0,353.56,242.68
2016,10,12,13,0,940.0,88.0,0.7,19.0,745.0,294.58,191.21
2016,10,12,13,15,934.0,87.0,0.55,19.0,725.5,233.91,140.68
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,173.12,96.53
2016,10,12,13,45,919.0,84.5,0.3,19.5,679.0,111.95,66.33
2016,10,12,14,0,910.0,83.0,0.2,20.0,652.0,82.33,64.62
2016,10,12,14,15,898.0,81.5,0.2,20.0,618.0,80.86,63.62
2016,10,12,14,30,886.0,80.0,0.2,20.0,584.0,79.31,62.47
2016,10,12,14,45,869.5,78.0,0.2,20.0,543.5,77.24,60.88
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,68.13,53.3
2016,10,12,15,15,830.5,73.0,0.25,19.5,458.0,65.67,51.49
2016,10,12,15,30,808.0,70.0,0.3,19.0,413.0,63.17,49.61
2016,10,12,15,45,777.5,66.0,0.4,19.0,364.0,59.75,46.79
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,56.29,43.88
2016,10,12,16,15,700.0,57.0,0.5,18.5,264.0,51.81,40.08
2016,10,12,16,30,653.0,52.0,0.5,18.0,213.0,47.33,36.14
2016,10,12,16,45,578.5,45.0,0.55,17.5,162.5,37.73,27.53
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,31.85,21.95
2016,10,12,17,15,370.5,27.5,0.65,16.5,69.5,22.89,12.86
2016,10,12,17,30,237.0,17.0,0.7,16.0,27.0,14.07,0.0
2016,10,12,17,45,118.5,8.5,0.8,15.5,13.5,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.5,35.5,217.77,26.16
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,424.83,335.02
2016,10,13,7,15,480.0,38.5,1.2,10.5,118.0,517.19,420.82
2016,10,13,7,30,571.0,47.0,1.3,11.0,165.0,611.12,498.01
2016,10,13,7,45,624.5,53.0,1.4,12.0,214.0,667.83,541.86
2016,10,13,8,0,678.0,59.0,1.5,13.0,263.0,716.79,577.39
2016,10,13,8,15,714.0,63.5,1.5,13.5,311.5,752.37,601.39
2016,10,13,8,30,750.0,68.0,1.5,14.0,360.0,784.63,621.95
2016,10,13,8,45,772.0,72.0,1.55,15.0,404.5,800.16,629.31
2016,10,13,9,0,794.0,76.0,1.6,16.0,449.0,811.94,633.95
2016,10,13,9,15,811.5,78.5,1.7,16.5,489.5,814.04,633.46
2016,10,13,9,30,829.0,81.0,1.8,17.0,530.0,812.2,630.36
2016,10,13,9,45,839.5,84.0,1.9,18.0,564.0,801.16,619.76
2016,10,13,10,0,850.0,87.0,2.0,19.0,598.0,778.34,601.1
2016,10,13,10,15,858.5,88.5,2.0,19.5,626.0,757.13,584.15
2016,10,13,10,30,867.0,90.0,2.0,20.0,654.0,732.37,564.83
2016,10,13,10,45,868.0,93.0,2.05,20.5,673.5,700.4,539.21
2016,10,13,11,0,869.0,96.0,2.1,21.0,693.0,665.45,510.92
2016,10,13,11,15,872.0,97.0,2.05,21.0,705.5,627.06,480.08
2016,10,13,11,30,875.0,98.0,2.0,21.0,718.0,585.96,446.57
2016,10,13,11,45,874.0,99.0,2.0,21.5,722.5,540.25,408.27
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,492.53,367.57
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.0,442.25,324.32
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,390.43,278.92
2016,10,13,12,45,868.5,98.5,1.75,22.5,710.5,335.77,230.42
2016,10,13,13,0,866.0,97.0,1.7,23.0,700.0,280.24,181.67
2016,10,13,13,15,860.0,96.0,1.6,23.0,681.5,223.78,135.02
2016,10,13,13,30,854.0,95.0,1.5,23.0,663.0,167.27,94.57
2016,10,13,13,45,843.0,94.5,1.45,23.5,636.5,110.96,67.83
2016,10,13,14,0,832.0,94.0,1.4,24.0,610.0,78.51,60.6
2016,10,13,14,15,819.5,92.0,1.3,24.0,577.5,77.32,59.78
2016,10,13,14,30,807.0,90.0,1.2,24.0,545.0,76.13,58.91
2016,10,13,14,45,786.5,88.0,1.1,24.0,506.0,74.74,57.9
2016,10,13,15,0,766.0,86.0,1.0,24.0,467.0,73.36,56.9
2016,10,13,15,15,741.5,82.5,0.9,24.0,424.0,70.83,54.93
2016,10,13,15,30,717.0,79.0,0.8,24.0,381.0,68.27,52.92
2016,10,13,15,45,679.5,75.5,0.75,24.0,333.5,60.45,46.4
2016,10,13,16,0,642.0,72.0,0.7,24.0,286.0,57.84,44.27
2016,10,13,16,15,592.5,65.5,0.65,23.5,238.0,52.91,40.15
2016,10,13,16,30,543.0,59.0,0.6,23.0,190.0,47.96,35.87
2016,10,13,16,45,460.5,50.5,0.6,22.5,143.0,41.16,29.79
2016,10,13,17,0,378.0,42.0,0.6,22.0,96.0,34.42,23.52
2016,10,13,17,15,255.5,28.5,0.55,21.5,58.5,23.33,12.48
2016,10,13,17,30,133.0,15.0,0.5,21.0,21.0,11.8,0.0
2016,10,13,17,45,66.5,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,110.5,19.5,2.45,11.0,30.5,150.35,0.0
2016,10,14,7,0,221.0,39.0,2.6,11.0,61.0,293.97,233.3
2016,10,14,7,15,312.0,53.0,2.65,11.5,105.0,387.21,321.94
2016,10,14,7,30,403.0,67.0,2.7,12.0,149.0,483.58,403.95
2016,10,14,7,45,467.5,76.5,2.75,12.5,197.0,555.28,462.55
2016,10,14,8,0,532.0,86.0,2.8,13.0,245.0,624.4,516.36
2016,10,14,8,15,399.0,118.5,2.75,13.5,249.0,535.59,444.26
2016,10,14,8,30,266.0,151.0,2.7,14.0,253.0,429.66,356.23
2016,10,14,8,45,473.5,131.5,2.7,14.5,341.0,601.44,493.4
2016,10,14,9,0,681.0,112.0,2.7,15.0,429.0,759.17,608.95
2016,10,14,9,15,644.5,128.0,2.55,15.5,449.5,730.59,583.0
2016,10,14,9,30,608.0,144.0,2.4,16.0,470.0,699.5,556.65
2016,10,14,9,45,505.5,189.5,2.25,16.5,473.0,635.02,503.47
2016,10,14,10,0,403.0,235.0,2.1,17.0,476.0,562.1,444.55
2016,10,14,10,15,398.0,249.5,1.95,17.0,497.0,553.21,436.0
2016,10,14,10,30,393.0,264.0,1.8,17.0,518.0,542.45,425.6
2016,10,14,10,45,459.5,249.0,1.7,17.5,555.0,565.2,440.33
2016,10,14,11,0,526.0,234.0,1.6,18.0,592.0,567.91,439.69
2016,10,14,11,15,466.0,265.0,1.5,18.0,587.0,526.35,405.81
2016,10,14,11,30,406.0,296.0,1.4,18.0,582.0,479.14,368.31
2016,10,14,11,45,407.5,297.0,1.35,18.5,585.5,452.16,345.5
2016,10,14,12,0,409.0,298.0,1.3,19.0,589.0,424.0,321.32
2016,10,14,12,15,243.0,312.5,1.2,19.0,485.5,336.98,255.48
2016,10,14,12,30,77.0,327.0,1.1,19.0,382.0,266.11,203.53
2016,10,14,12,45,95.0,327.0,1.0,19.5,394.0,260.75,198.08
2016,10,14,13,0,113.0,327.0,0.9,20.0,406.0,252.87,190.24
2016,10,14,13,15,155.5,319.0,0.8,20.0,424.0,236.83,175.72
2016,10,14,13,30,198.0,311.0,0.7,20.0,442.0,219.34,161.41
2016,10,14,13,45,234.0,293.0,0.65,20.0,442.0,191.6,143.82
2016,10,14,14,0,270.0,275.0,0.6,20.0,442.0,167.61,135.38
2016,10,14,14,15,496.0,200.5,0.6,19.5,485.5,128.68,103.81
2016,10,14,14,30,722.0,126.0,0.6,19.0,529.0,91.04,72.69
2016,10,14,14,45,695.0,124.0,0.6,19.0,489.5,90.3,72.35
2016,10,14,15,0,668.0,122.0,0.6,19.0,450.0,89.66,72.01
2016,10,14,15,15,639.0,116.5,0.65,19.0,407.0,86.66,69.66
2016,10,14,15,30,610.0,111.0,0.7,19.0,364.0,83.64,67.28
2016,10,14,15,45,562.5,105.5,0.8,19.0,317.0,80.31,64.6
2016,10,14,16,0,515.0,100.0,0.9,19.0,270.0,73.71,59.0
2016,10,14,16,15,459.5,90.0,0.85,18.5,222.5,66.56,52.91
2016,10,14,16,30,404.0,80.0,0.8,18.0,175.0,59.33,46.54
2016,10,14,16,45,328.0,65.5,0.75,17.5,130.5,48.77,37.03
2016,10,14,17,0,252.0,51.0,0.7,17.0,86.0,38.11,27.14
2016,10,14,17,15,126.0,33.5,0.75,16.0,51.0,24.89,13.52
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,12.59,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,89.5,19.0,1.05,10.5,28.0,130.66,0.0
2016,10,15,7,0,179.0,38.0,1.2,11.0,56.0,256.85,200.59
2016,10,15,7,15,266.0,53.5,1.2,11.5,98.0,347.95,286.8
2016,10,15,7,30,353.0,69.0,1.2,12.0,140.0,441.92,366.1
2016,10,15,7,45,415.5,80.5,1.25,12.5,186.5,509.26,420.43
2016,10,15,8,0,478.0,92.0,1.3,13.0,233.0,576.01,471.76
2016,10,15,8,15,505.0,99.0,1.3,13.5,271.0,603.59,490.96
2016,10,15,8,30,532.0,106.0,1.3,14.0,309.0,638.35,514.92
2016,10,15,8,45,478.0,134.0,1.3,14.5,333.5,606.82,488.4
2016,10,15,9,0,424.0,162.0,1.3,15.0,358.0,580.98,465.41
2016,10,15,9,15,401.5,184.5,1.2,15.5,383.5,573.67,456.21
2016,10,15,9,30,379.0,207.0,1.1,16.0,409.0,545.54,432.01
2016,10,15,9,45,542.0,175.0,1.05,16.5,485.0,647.59,506.72
2016,10,15,10,0,705.0,143.0,1.0,17.0,561.0,730.71,563.48
2016,10,15,10,15,718.0,146.0,0.95,17.5,589.5,716.01,548.59
2016,10,15,10,30,731.0,149.0,0.9,18.0,618.0,697.63,532.27
2016,10,15,10,45,741.0,150.5,0.9,18.5,639.5,672.1,511.45
2016,10,15,11,0,751.0,152.0,0.9,19.0,661.0,643.24,488.05
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.5,608.42,460.91
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,570.85,431.15
2016,10,15,11,45,765.0,155.0,0.9,19.5,693.5,528.13,396.13
2016,10,15,12,0,768.0,155.0,0.9,20.0,699.0,483.28,358.69
2016,10,15,12,15,767.5,154.5,0.9,20.0,696.5,434.7,318.22
2016,10,15,12,30,767.0,154.0,0.9,20.0,694.0,384.78,275.7
2016,10,15,12,45,799.5,135.0,0.95,20.5,690.5,333.72,230.35
2016,10,15,13,0,832.0,116.0,1.0,21.0,687.0,275.48,179.28
2016,10,15,13,15,826.0,115.0,1.0,21.0,668.5,219.45,133.65
2016,10,15,13,30,820.0,114.0,1.0,21.0,650.0,163.49,94.46
2016,10,15,13,45,809.0,112.5,1.05,21.0,624.0,107.29,69.1
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,88.9,70.15
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.5,87.61,69.24
2016,10,15,14,30,770.0,106.0,1.1,21.0,533.0,86.34,68.34
2016,10,15,14,45,749.0,103.5,1.15,21.0,494.0,78.35,61.74
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,77.02,60.79
2016,10,15,15,15,701.0,96.5,1.15,20.5,412.0,74.24,58.71
2016,10,15,15,30,674.0,92.0,1.1,20.0,369.0,71.44,56.59
2016,10,15,15,45,628.5,88.0,1.1,20.0,321.0,68.68,54.36
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,66.02,52.14
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.5,60.27,47.23
2016,10,15,16,30,472.0,68.0,0.9,19.0,178.0,54.49,42.13
2016,10,15,16,45,385.5,57.0,0.8,18.5,132.0,43.34,32.12
2016,10,15,17,0,299.0,46.0,0.7,18.0,86.0,34.85,24.15
2016,10,15,17,15,180.0,29.5,0.75,17.5,50.5,22.34,10.79
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,10.23,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,151.48,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,303.43,231.27
2016,10,16,7,15,339.5,47.0,0.5,13.5,101.5,399.89,322.1
2016,10,16,7,30,436.0,60.0,0.6,14.0,145.0,503.44,406.38
2016,10,16,7,45,504.0,67.5,0.75,14.5,193.0,574.81,462.68
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,643.91,514.84
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,685.98,544.21
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,724.94,570.38
2016,10,16,8,45,690.0,91.0,1.35,18.0,381.0,749.59,585.56
2016,10,16,9,0,723.0,95.0,1.5,19.0,426.0,770.52,597.84
2016,10,16,9,15,744.5,98.5,1.55,19.0,466.5,777.06,601.13
2016,10,16,9,30,766.0,102.0,1.6,19.0,507.0,775.19,598.73
2016,10,16,9,45,802.0,96.0,1.65,19.5,545.5,775.75,597.1
2016,10,16,10,0,838.0,90.0,1.7,20.0,584.0,771.28,592.07
2016,10,16,10,15,848.0,91.5,1.7,20.5,612.0,750.61,575.47
2016,10,16,10,30,858.0,93.0,1.7,21.0,640.0,719.85,551.76
2016,10,16,10,45,863.5,95.0,1.75,21.5,661.0,690.13,527.83
2016,10,16,11,0,869.0,97.0,1.8,22.0,682.0,657.2,501.17
2016,10,16,11,15,873.0,97.5,1.75,22.0,695.0,618.89,470.49
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,577.82,437.12
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,532.81,399.47
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,485.64,359.3
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,434.77,316.03
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,382.39,270.55
2016,10,16,12,45,647.5,188.5,1.7,23.0,638.0,322.31,225.5
2016,10,16,13,0,419.0,278.0,1.7,23.0,563.0,283.94,200.76
2016,10,16,13,15,379.0,280.0,1.7,23.0,532.5,245.2,171.75
2016,10,16,13,30,339.0,282.0,1.7,23.0,502.0,210.6,148.93
2016,10,16,13,45,588.5,187.5,1.7,23.0,551.5,134.29,94.44
2016,10,16,14,0,838.0,93.0,1.7,23.0,601.0,78.25,60.7
2016,10,16,14,15,825.0,91.0,1.7,23.0,568.0,77.01,59.85
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,75.77,58.95
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,74.02,57.63
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,72.26,56.3
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,69.66,54.37
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,67.03,52.38
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,58.92,45.53
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,55.9,42.99
2016,10,16,16,15,596.5,62.5,1.55,21.5,228.0,50.85,38.69
2016,10,16,16,30,544.0,56.0,1.4,21.0,180.0,45.8,34.24
2016,10,16,16,45,461.5,47.0,1.25,20.5,133.5,38.54,27.66
2016,10,16,17,0,379.0,38.0,1.1,20.0,87.0,31.32,20.83
2016,10,16,17,15,243.5,25.0,1.1,19.0,51.0,20.53,8.55
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,9.44,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.5,15.5,1.1,14.5,28.5,126.48,0.0
2016,10,17,7,0,279.0,31.0,1.2,15.0,57.0,328.45,247.06
2016,10,17,7,15,377.0,41.5,1.2,15.5,100.5,427.07,343.04
2016,10,17,7,30,475.0,52.0,1.2,16.0,144.0,527.45,425.06
2016,10,17,7,45,540.5,59.0,1.25,16.5,192.0,594.96,478.01
2016,10,17,8,0,606.0,66.0,1.3,17.0,240.0,660.71,526.86
2016,10,17,8,15,647.5,71.5,1.4,17.5,287.5,700.87,555.27
2016,10,17,8,30,689.0,77.0,1.5,18.0,335.0,738.02,580.58
2016,10,17,8,45,719.5,80.5,1.6,19.0,380.0,759.48,592.86
2016,10,17,9,0,750.0,84.0,1.7,20.0,425.0,772.84,599.2
2016,10,17,9,15,770.5,87.0,1.7,20.5,465.5,778.32,600.19
2016,10,17,9,30,791.0,90.0,1.7,21.0,506.0,779.82,598.53
2016,10,17,9,45,804.0,93.0,1.7,22.0,540.0,771.18,588.86
2016,10,17,10,0,817.0,96.0,1.7,23.0,574.0,758.68,576.81
2016,10,17,10,15,827.5,98.0,1.6,23.5,602.0,739.35,560.52
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,716.31,540.95
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.5,685.89,516.08
2016,10,17,11,0,845.0,106.0,1.4,25.0,671.0,652.34,488.8
2016,10,17,11,15,849.0,106.5,1.4,25.0,684.0,613.72,458.88
2016,10,17,11,30,853.0,107.0,1.4,25.0,697.0,572.35,426.27
2016,10,17,11,45,850.5,109.5,1.45,25.0,701.0,526.9,390.05
2016,10,17,12,0,848.0,112.0,1.5,25.0,705.0,479.54,351.32
2016,10,17,12,15,846.5,112.0,1.55,25.0,702.0,428.88,308.99
2016,10,17,12,30,845.0,112.0,1.6,25.0,699.0,376.8,264.48
2016,10,17,12,45,860.5,102.0,1.7,25.5,692.0,324.25,218.06
2016,10,17,13,0,876.0,92.0,1.8,26.0,685.0,267.34,168.64
2016,10,17,13,15,870.0,91.0,1.85,26.0,666.0,210.62,123.17
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,153.85,84.96
2016,10,17,13,45,851.5,90.0,1.95,26.0,620.5,97.59,63.03
2016,10,17,14,0,839.0,90.0,2.0,26.0,594.0,76.4,58.48
2016,10,17,14,15,825.5,88.0,2.0,25.5,561.0,75.1,57.67
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,73.79,56.83
2016,10,17,14,45,785.0,86.0,2.0,25.0,488.0,73.57,56.79
2016,10,17,15,0,758.0,86.0,2.0,25.0,448.0,73.45,56.86
2016,10,17,15,15,732.5,82.5,1.9,24.5,405.0,70.9,54.98
2016,10,17,15,30,707.0,79.0,1.8,24.0,362.0,63.11,48.61
2016,10,17,15,45,663.5,75.5,1.75,24.0,314.5,60.4,46.42
2016,10,17,16,0,620.0,72.0,1.7,24.0,267.0,57.77,44.23
2016,10,17,16,15,565.0,65.0,1.55,23.0,219.5,52.44,39.8
2016,10,17,16,30,510.0,58.0,1.4,22.0,172.0,47.11,35.18
2016,10,17,16,45,424.5,48.5,1.25,21.5,126.5,39.55,28.35
2016,10,17,17,0,339.0,39.0,1.1,21.0,81.0,32.02,21.21
2016,10,17,17,15,205.5,24.5,1.1,20.5,46.5,20.05,7.08
2016,10,17,17,30,72.0,10.0,1.1,20.0,12.0,7.87,0.0
2016,10,17,17,45,36.0,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.5,14.0,1.35,14.5,28.0,137.17,0.0
2016,10,18,7,0,309.0,28.0,1.5,15.0,56.0,350.28,259.25
2016,10,18,7,15,408.0,38.0,1.6,15.5,100.0,448.3,359.92
2016,10,18,7,30,507.0,48.0,1.7,16.0,144.0,548.67,443.26
2016,10,18,7,45,573.0,54.0,1.8,16.5,192.5,614.93,496.17
2016,10,18,8,0,639.0,60.0,1.9,17.0,241.0,679.54,545.04
2016,10,18,8,15,679.0,64.5,2.05,17.5,288.5,711.02,567.67
2016,10,18,8,30,719.0,69.0,2.2,18.0,336.0,746.21,592.17
2016,10,18,8,45,749.5,72.0,2.4,19.0,381.5,767.61,605.1
2016,10,18,9,0,780.0,75.0,2.6,20.0,427.0,785.17,614.97
2016,10,18,9,15,800.0,77.5,2.75,20.5,467.0,789.16,615.85
2016,10,18,9,30,820.0,80.0,2.9,21.0,507.0,789.19,614.02
2016,10,18,9,45,839.0,80.0,3.05,22.0,542.5,773.28,599.76
2016,10,18,10,0,858.0,80.0,3.2,23.0,578.0,762.07,589.1
2016,10,18,10,15,868.0,81.5,3.2,23.5,606.5,741.75,572.48
2016,10,18,10,30,878.0,83.0,3.2,24.0,635.0,717.77,553.21
2016,10,18,10,45,881.5,85.0,3.25,24.5,655.0,686.3,527.22
2016,10,18,11,0,885.0,87.0,3.3,25.0,675.0,651.72,498.65
2016,10,18,11,15,889.0,88.0,3.3,25.0,688.5,613.52,467.72
2016,10,18,11,30,893.0,89.0,3.3,25.0,702.0,572.47,433.95
2016,10,18,11,45,891.5,90.5,3.3,25.5,706.5,526.46,394.87
2016,10,18,12,0,890.0,92.0,3.3,26.0,711.0,478.44,353.42
2016,10,18,12,15,889.0,92.0,3.25,26.0,708.0,427.63,309.51
2016,10,18,12,30,888.0,92.0,3.2,26.0,705.0,375.26,263.5
2016,10,18,12,45,882.0,92.5,3.2,26.0,693.5,320.52,215.46
2016,10,18,13,0,876.0,93.0,3.2,26.0,682.0,265.2,167.73
2016,10,18,13,15,870.0,92.0,3.2,26.0,663.0,208.51,122.11
2016,10,18,13,30,864.0,91.0,3.2,26.0,644.0,151.77,84.17
2016,10,18,13,45,851.0,91.0,3.2,26.5,617.5,95.53,63.12
2016,10,18,14,0,838.0,91.0,3.2,27.0,591.0,77.09,58.87
2016,10,18,14,15,824.5,89.0,3.15,26.5,558.0,75.8,58.05
2016,10,18,14,30,811.0,87.0,3.1,26.0,525.0,74.5,57.23
2016,10,18,14,45,788.0,85.5,3.05,26.0,485.5,73.34,56.41
2016,10,18,15,0,765.0,84.0,3.0,26.0,446.0,72.21,55.62
2016,10,18,15,15,739.0,80.5,2.8,25.5,402.5,69.6,53.69
2016,10,18,15,30,713.0,77.0,2.6,25.0,359.0,61.87,47.38
2016,10,18,15,45,676.5,72.0,2.45,25.0,312.5,58.14,44.31
2016,10,18,16,0,640.0,67.0,2.3,25.0,266.0,54.4,41.16
2016,10,18,16,15,585.5,60.5,2.1,24.0,218.0,49.3,36.92
2016,10,18,16,30,531.0,54.0,1.9,23.0,170.0,44.22,32.51
2016,10,18,16,45,450.5,44.5,1.75,22.5,124.5,36.56,25.61
2016,10,18,17,0,370.0,35.0,1.6,22.0,79.0,28.9,18.38
2016,10,18,17,15,185.0,17.5,1.6,21.5,39.5,14.15,2.28
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.5,122.49,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,53.0,318.98,230.5
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.5,421.19,336.14
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,524.83,421.38
2016,10,19,7,45,542.5,58.5,1.4,17.5,188.0,592.58,475.15
2016,10,19,8,0,608.0,66.0,1.5,18.0,236.0,658.54,524.84
2016,10,19,8,15,650.5,71.5,1.4,18.5,283.5,699.26,552.14
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,736.95,575.87
2016,10,19,8,45,724.5,80.5,1.25,20.0,376.5,758.98,586.95
2016,10,19,9,0,756.0,84.0,1.2,21.0,422.0,772.73,591.94
2016,10,19,9,15,777.0,87.0,1.25,22.0,462.0,778.38,592.47
2016,10,19,9,30,798.0,90.0,1.3,23.0,502.0,780.0,590.34
2016,10,19,9,45,824.5,87.5,1.4,24.0,539.0,775.61,584.79
2016,10,19,10,0,851.0,85.0,1.5,25.0,576.0,759.28,571.23
2016,10,19,10,15,861.0,86.5,1.35,25.5,604.5,738.94,553.9
2016,10,19,10,30,871.0,88.0,1.2,26.0,633.0,714.99,533.74
2016,10,19,10,45,877.5,89.5,1.1,26.5,653.5,685.09,508.95
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,651.9,481.68
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.5,613.14,451.12
2016,10,19,11,30,892.0,92.0,0.8,27.0,701.0,571.58,417.99
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.5,525.85,380.39
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,478.0,340.51
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.0,427.05,299.11
2016,10,19,12,30,890.0,94.0,0.7,28.0,704.0,374.54,255.35
2016,10,19,12,45,886.5,93.0,0.75,28.5,693.0,319.27,208.48
2016,10,19,13,0,883.0,92.0,0.8,29.0,682.0,263.22,161.64
2016,10,19,13,15,877.0,91.0,0.85,28.5,663.0,206.2,117.75
2016,10,19,13,30,871.0,90.0,0.9,28.0,644.0,149.12,81.31
2016,10,19,13,45,859.5,89.5,1.0,28.0,617.5,92.31,70.8
2016,10,19,14,0,848.0,89.0,1.1,28.0,591.0,76.1,57.74
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.5,74.76,56.78
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,73.41,55.8
2016,10,19,14,45,800.0,83.0,1.1,28.0,485.0,71.89,54.69
2016,10,19,15,0,779.0,81.0,1.1,28.0,446.0,70.38,53.59
2016,10,19,15,15,753.0,77.5,1.05,27.5,402.0,67.68,51.6
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,64.96,49.57
2016,10,19,15,45,688.5,69.5,1.0,27.0,311.0,56.58,42.6
2016,10,19,16,0,650.0,65.0,1.0,27.0,264.0,53.09,39.7
2016,10,19,16,15,594.5,59.0,0.95,26.0,215.5,48.31,35.74
2016,10,19,16,30,539.0,53.0,0.9,25.0,167.0,43.56,31.64
2016,10,19,16,45,451.0,43.5,0.9,24.5,121.5,35.81,24.71
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,28.09,17.41
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,13.76,0.69
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,26.0,130.66,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,52.0,333.17,232.56
2016,10,20,7,15,399.5,37.5,0.8,17.5,95.5,437.96,344.66
2016,10,20,7,30,503.0,48.0,0.8,18.0,139.0,542.02,428.73
2016,10,20,7,45,567.5,54.5,0.85,19.0,187.5,607.29,478.49
2016,10,20,8,0,632.0,61.0,0.9,20.0,236.0,670.8,524.0
2016,10,20,8,15,673.5,66.0,0.85,20.5,284.0,709.74,549.45
2016,10,20,8,30,715.0,71.0,0.8,21.0,332.0,740.23,567.77
2016,10,20,8,45,744.0,75.0,0.75,22.0,376.5,761.4,577.79
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,778.71,584.8
2016,10,20,9,15,793.0,82.0,0.9,23.5,461.5,783.2,587.94
2016,10,20,9,30,813.0,85.0,1.1,24.0,502.0,783.7,588.3
2016,10,20,9,45,824.5,88.5,1.3,25.0,536.0,773.88,580.4
2016,10,20,10,0,836.0,92.0,1.5,26.0,570.0,760.2,569.82
2016,10,20,10,15,846.0,93.5,1.6,26.0,598.0,739.38,555.6
2016,10,20,10,30,856.0,95.0,1.7,26.0,626.0,714.88,537.68
2016,10,20,10,45,852.5,100.5,1.8,26.5,644.5,681.84,511.93
2016,10,20,11,0,849.0,106.0,1.9,27.0,663.0,645.98,483.79
2016,10,20,11,15,853.0,107.0,1.95,27.0,676.0,607.68,454.05
2016,10,20,11,30,857.0,108.0,2.0,27.0,689.0,566.59,421.49
2016,10,20,11,45,577.5,211.0,2.05,27.0,604.0,464.84,344.88
2016,10,20,12,0,298.0,314.0,2.1,27.0,519.0,378.49,280.95
2016,10,20,12,15,564.0,217.0,2.1,27.0,602.5,388.14,282.13
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,369.81,257.82
2016,10,20,12,45,686.0,171.0,2.15,27.0,633.5,311.8,212.76
2016,10,20,13,0,542.0,222.0,2.2,27.0,581.0,266.65,180.19
2016,10,20,13,15,665.0,173.0,2.15,27.0,601.0,215.16,135.02
2016,10,20,13,30,788.0,124.0,2.1,27.0,621.0,154.61,89.73
2016,10,20,13,45,696.5,145.5,2.1,27.0,571.5,104.77,81.51
2016,10,20,14,0,605.0,167.0,2.1,27.0,522.0,113.15,88.61
2016,10,20,14,15,494.5,187.0,2.05,27.0,466.5,122.12,96.15
2016,10,20,14,30,384.0,207.0,2.0,27.0,411.0,136.54,108.19
2016,10,20,14,45,384.0,189.5,2.0,27.0,380.5,127.14,100.71
2016,10,20,15,0,384.0,172.0,2.0,27.0,350.0,117.39,92.94
2016,10,20,15,15,354.0,162.5,1.9,26.5,314.0,111.33,88.35
2016,10,20,15,30,324.0,153.0,1.8,26.0,278.0,105.13,83.57
2016,10,20,15,45,295.0,136.5,1.75,25.5,239.0,94.72,75.16
2016,10,20,16,0,266.0,120.0,1.7,25.0,200.0,84.04,66.34
2016,10,20,16,15,301.5,97.5,1.55,24.0,172.5,70.15,54.69
2016,10,20,16,30,337.0,75.0,1.4,23.0,145.0,55.34,41.95
2016,10,20,16,45,259.0,58.0,1.3,22.5,103.0,43.06,31.02
2016,10,20,17,0,181.0,41.0,1.2,22.0,61.0,30.64,19.5
2016,10,20,17,15,90.5,20.5,1.25,21.5,30.5,15.49,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
