Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,41.05,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,123.3,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,251.8,193.09
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,352.8,289.11
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,426.67,353.07
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,500.54,413.58
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,550.37,452.87
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,603.79,493.29
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,636.88,516.83
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,665.96,536.76
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,679.16,543.77
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,688.4,547.67
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,688.39,544.23
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,684.31,537.75
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,668.93,523.88
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,649.92,507.25
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,623.38,483.91
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,593.76,458.09
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,502.94,387.07
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,419.79,322.3
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,372.23,284.09
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,326.16,247.51
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,297.02,224.14
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,270.39,202.96
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,254.66,188.51
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,235.6,171.63
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,194.34,130.12
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,128.35,79.68
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,97.97,77.59
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,101.25,80.39
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,99.08,78.89
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,96.95,77.45
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,93.69,74.89
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,92.19,73.81
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,91.21,73.29
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,90.35,72.84
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,82.15,65.83
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,72.71,57.6
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,60.63,47.08
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,48.36,36.11
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,33.61,22.53
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,18.72,4.48
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,9.83,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,2.75,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,5.31,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,16.79,7.44
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,30.6,20.14
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,48.9,36.15
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,66.1,51.07
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,83.4,65.87
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,100.19,79.94
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,110.85,88.64
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,121.63,97.29
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,134.73,107.76
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,147.62,117.9
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,136.57,108.17
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,126.83,99.65
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,133.12,104.64
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,139.31,109.5
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,143.25,112.34
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,147.09,115.09
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,183.48,144.25
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,223.47,175.68
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,219.23,171.58
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,214.86,167.53
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,239.65,185.65
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,257.6,197.4
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,237.96,180.68
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,218.3,164.45
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,195.72,147.61
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,180.27,137.95
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,154.72,126.18
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,142.52,116.24
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,137.2,112.02
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,126.42,103.16
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,121.01,98.83
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,115.34,94.24
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,104.47,85.31
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,93.38,76.05
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,80.72,65.12
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,67.81,53.8
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,54.07,41.65
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,40.28,29.25
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,26.43,16.51
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,12.2,0.0
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,6.29,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,88.39,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,260.23,193.78
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,366.92,299.54
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,443.1,364.96
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,524.43,430.92
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,574.43,469.76
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,621.31,504.48
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,652.16,524.83
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,679.18,541.63
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,689.27,546.58
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,695.51,548.76
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,692.28,543.02
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,685.14,533.8
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,668.45,517.64
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,645.84,497.23
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,619.51,473.34
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,589.91,446.91
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,554.51,416.57
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,516.41,383.8
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,473.78,347.2
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,429.05,308.41
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,380.78,267.25
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,331.17,224.57
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,279.87,181.22
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,228.74,139.9
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,175.97,102.16
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,116.85,69.74
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,84.83,65.54
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,83.6,64.72
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,81.95,63.5
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,80.33,62.3
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,77.59,60.16
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,74.83,58.01
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,71.19,55.19
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,67.54,52.3
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,61.85,47.59
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,56.09,42.67
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,48.43,36.02
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,40.73,29.09
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,27.49,16.93
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,16.79,0.24
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,8.65,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,120.36,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,298.31,216.36
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,416.1,335.59
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,488.62,398.2
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,559.99,456.16
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,571.06,465.07
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,579.52,470.95
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,557.16,452.52
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,540.96,437.29
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,535.11,429.87
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,526.93,420.53
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,614.38,486.09
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,680.28,533.13
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,663.57,517.19
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,643.24,499.02
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,615.85,475.66
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,585.24,449.57
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,549.63,419.79
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,511.3,387.3
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,468.41,350.03
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,423.39,310.37
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,375.24,268.12
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,325.69,224.3
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,272.34,183.5
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,232.58,156.81
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,188.36,123.06
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,141.23,94.93
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,101.39,79.48
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,81.72,63.3
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,97.99,77.04
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,111.01,88.04
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,92.43,72.69
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,73.44,56.9
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,69.75,54.03
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,66.05,51.08
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,60.66,46.59
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,55.24,41.93
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,47.57,35.25
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,39.87,28.29
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,26.67,16.14
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,15.98,0.0
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,8.26,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,112.12,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,293.58,208.82
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,420.31,343.34
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,512.0,423.62
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,601.76,497.86
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,647.44,534.51
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,684.25,562.56
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,714.75,584.76
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,740.97,603.18
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,747.02,606.05
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,748.99,605.87
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,737.33,594.64
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,728.92,586.07
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,708.67,568.93
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,684.65,547.74
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,654.26,520.59
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,620.4,490.4
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,580.99,456.32
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,538.62,419.13
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,440.94,340.15
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,349.07,268.45
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,360.66,268.13
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,335.83,234.22
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,279.11,182.49
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,221.22,132.54
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,162.04,88.61
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,102.79,58.44
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,70.54,55.24
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,68.93,53.99
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,67.1,52.64
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,65.19,51.22
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,62.38,48.91
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,59.47,46.49
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,56.31,43.93
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,53.05,41.22
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,44.95,34.1
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,41.42,30.9
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,36.47,26.44
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,31.61,21.85
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,23.48,13.83
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,15.51,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,6.69,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,188.28,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,364.74,253.69
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,502.23,411.36
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,576.84,478.2
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,649.15,537.93
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,691.67,571.08
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,730.77,599.55
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,750.77,611.11
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,766.86,619.12
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,762.53,611.98
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,762.25,607.86
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,752.57,596.32
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,738.94,582.2
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,717.5,563.07
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,692.3,540.02
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,660.39,511.5
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,625.12,480.28
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,584.79,445.56
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,541.56,408.14
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,494.49,367.18
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,445.09,323.7
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,391.71,277.99
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,336.76,230.12
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,279.85,180.74
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,221.96,132.59
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,163.16,90.0
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,104.31,61.0
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,73.67,58.42
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,72.04,57.08
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,70.23,55.65
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,68.34,54.14
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,65.88,52.14
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,57.82,45.26
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,54.97,42.96
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,52.11,40.6
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,48.26,37.21
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,44.45,33.74
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,38.78,28.6
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,33.17,23.3
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,24.7,14.71
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,16.38,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,7.08,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,193.85,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,370.29,246.09
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,510.9,419.3
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,586.57,488.55
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,660.05,550.14
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,701.1,582.12
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,738.86,609.27
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,750.54,613.98
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,766.66,621.35
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,769.8,620.44
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,768.95,616.63
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,758.16,604.91
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,743.39,590.5
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,721.6,571.8
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,695.98,548.88
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,663.04,520.64
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,626.71,489.43
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,585.51,453.72
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,541.41,415.09
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,493.46,372.7
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,443.18,327.57
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,389.66,279.68
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,334.46,229.86
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,276.72,178.26
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,218.11,128.66
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,158.58,85.45
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,98.93,56.54
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,69.38,54.25
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,67.68,52.93
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,65.8,51.54
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,63.84,50.07
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,61.33,48.02
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,58.73,45.87
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,55.52,43.26
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,52.22,40.51
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,44.17,33.43
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,40.59,30.18
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,35.6,25.65
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,30.71,21.01
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,22.56,12.71
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,14.58,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,6.29,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,149.75,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,323.91,201.43
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,466.37,382.98
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,543.16,453.77
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,618.03,516.82
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,661.03,552.0
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,700.78,582.65
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,722.3,596.76
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,740.02,607.28
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,743.96,607.8
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,736.62,599.84
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,728.51,591.44
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,716.48,580.22
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,695.58,561.1
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,671.03,538.39
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,640.68,511.28
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,606.98,481.22
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,568.43,447.77
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,526.96,411.25
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,480.96,369.61
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,432.61,325.23
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,381.08,278.15
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,327.89,229.22
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,272.01,178.41
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,215.17,129.62
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,157.21,87.14
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,99.13,58.92
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,72.28,57.34
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,70.99,56.25
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,68.85,54.63
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,66.62,52.93
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,64.17,50.91
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,56.17,44.02
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,53.29,41.66
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,50.39,39.24
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,46.52,35.87
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,42.68,32.4
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,36.96,27.17
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,31.32,21.78
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,22.81,12.88
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,14.48,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,6.29,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,146.91,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,323.18,181.45
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,471.61,380.04
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,547.31,449.1
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,620.83,509.63
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,502.14,419.35
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,362.14,305.45
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,480.62,402.51
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,585.63,483.3
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,670.94,545.85
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,736.72,592.09
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,627.11,506.29
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,500.34,404.92
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,598.53,481.19
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,664.11,528.49
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,633.75,501.46
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,600.29,472.41
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,523.14,409.45
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,443.16,345.04
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,395.57,305.41
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,348.49,266.62
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,322.42,242.94
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,295.44,218.02
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,250.63,183.7
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,219.0,161.94
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,187.16,132.15
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,136.77,96.99
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,107.64,87.0
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,91.27,73.1
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,107.48,87.26
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,129.66,106.47
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,120.93,99.38
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,111.98,92.08
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,100.46,82.67
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,88.61,72.76
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,76.35,62.13
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,63.81,51.0
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,50.35,38.84
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,36.62,26.21
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,23.79,13.27
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.02,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.51,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,67.77,29.24
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,139.18,111.19
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,206.22,171.5
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,255.65,215.22
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,293.11,247.51
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,329.08,277.48
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,365.02,307.08
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,399.72,334.83
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,470.55,391.24
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,520.11,429.64
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,610.67,500.62
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,683.41,555.68
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,605.23,491.71
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,522.86,424.78
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,509.11,411.82
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,492.55,396.05
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,339.31,272.39
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,203.22,161.94
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,265.15,211.03
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,307.75,242.19
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,335.17,253.94
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,326.32,231.28
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,271.58,180.83
2016,11,9,13,0,914.0,81.0,5.4,16.0,608.0,215.32,132.05
2016,11,9,13,15,906.5,80.0,5.35,15.5,589.0,158.25,90.34
2016,11,9,13,30,899.0,79.0,5.3,15.0,570.0,101.23,63.23
2016,11,9,13,45,891.5,76.0,5.25,15.0,544.0,76.3,61.51
2016,11,9,14,0,884.0,73.0,5.2,15.0,518.0,73.79,59.44
2016,11,9,14,15,868.0,71.5,5.15,15.0,484.5,71.99,57.99
2016,11,9,14,30,852.0,70.0,5.1,15.0,451.0,63.95,51.04
2016,11,9,14,45,829.5,67.5,5.1,15.0,412.0,61.72,49.19
2016,11,9,15,0,807.0,65.0,5.1,15.0,373.0,59.47,47.31
2016,11,9,15,15,775.0,61.5,4.95,14.5,329.5,56.3,44.68
2016,11,9,15,30,743.0,58.0,4.8,14.0,286.0,53.13,41.98
2016,11,9,15,45,692.5,54.0,4.7,13.5,239.5,49.34,38.64
2016,11,9,16,0,642.0,50.0,4.6,13.0,193.0,45.62,35.22
2016,11,9,16,15,565.5,43.0,4.3,12.5,147.0,36.11,26.49
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,30.2,20.75
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,21.2,11.03
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,11.8,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,5.9,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
