Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,72.5,57.96
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,61.24,47.94
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,49.72,37.56
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,37.59,26.51
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,25.39,14.81
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,13.09,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,109.08,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,220.42,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,380.03,283.49
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,492.08,402.75
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,553.05,458.48
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,610.84,507.89
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,642.31,534.35
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,669.89,556.34
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,680.1,563.43
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,686.3,566.99
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,676.15,557.73
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,668.52,549.19
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,651.43,533.57
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,630.63,514.71
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,602.98,489.17
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,571.94,460.5
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,535.34,427.66
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,495.8,391.63
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,451.83,350.58
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,405.55,306.83
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,355.93,260.26
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,304.64,212.13
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,251.07,163.01
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,196.66,116.83
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,140.72,77.63
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,84.67,54.21
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,67.94,54.46
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,66.23,53.06
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,64.34,51.48
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,62.35,49.82
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,59.11,47.04
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,51.17,40.05
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,48.16,37.56
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,45.16,34.98
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,40.76,30.98
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,36.4,26.87
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,30.56,21.31
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,24.87,15.06
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,12.06,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,205.18,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,360.5,268.44
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,471.32,391.69
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,533.13,448.82
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,591.75,499.26
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,623.28,524.86
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,651.03,545.94
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,663.01,554.65
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,671.0,559.82
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,667.08,554.23
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,653.59,540.33
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,638.41,526.29
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,619.51,508.94
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,592.65,484.08
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,562.48,456.13
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,527.57,424.76
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,489.72,390.12
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,446.95,349.96
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,401.88,307.08
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,353.2,261.1
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,302.82,213.47
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,249.95,164.42
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,195.75,117.72
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,140.43,78.46
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,84.94,54.77
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,68.1,55.25
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,66.74,54.15
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,64.52,52.27
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,62.2,50.3
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,59.33,47.81
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,51.84,41.15
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,48.85,38.58
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,45.89,35.93
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,41.52,31.92
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,37.2,27.81
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,30.96,21.85
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,24.85,15.16
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,12.05,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.05,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,263.47,192.63
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,459.08,380.69
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,521.12,438.1
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,573.58,484.7
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,609.0,514.9
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,640.53,540.36
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,551.91,467.63
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,452.19,383.89
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,563.04,473.71
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,652.18,541.33
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,636.95,525.54
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,617.95,507.42
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,591.27,483.01
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,561.22,455.52
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,523.5,421.52
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,485.97,386.87
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,394.53,311.93
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,307.22,242.65
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,294.0,227.73
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,269.47,202.36
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,190.68,144.89
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,143.87,116.38
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,149.71,117.17
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,141.07,111.75
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,112.25,95.22
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,93.73,78.83
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,92.01,77.62
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,92.86,78.67
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,87.36,73.85
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,81.75,68.9
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,73.09,61.23
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,64.2,53.22
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,55.59,45.2
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,46.8,36.87
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,35.66,26.31
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,24.29,14.85
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,12.2,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.29,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,16.94,6.64
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,30.22,20.39
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,47.02,35.8
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,62.67,50.06
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,76.86,62.82
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,90.74,75.08
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,104.84,87.56
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,118.7,99.65
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,125.94,105.53
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,133.23,111.39
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,142.51,119.14
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,151.49,126.55
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,129.74,107.36
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,110.08,90.14
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,129.52,106.7
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,147.89,122.05
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,192.32,158.27
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,224.79,183.02
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,184.0,149.46
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,148.89,121.47
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,124.39,101.23
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,101.42,82.21
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,87.88,70.91
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,74.53,59.63
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,86.63,73.57
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,98.09,84.0
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,96.25,82.46
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,94.29,80.84
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,85.93,73.39
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,77.47,65.79
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,67.63,56.95
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,57.69,47.86
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,47.32,38.14
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,36.84,28.21
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,26.6,18.42
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,16.02,7.95
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,7.98,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,227.1,152.78
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,395.64,323.64
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,461.44,382.59
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,525.28,435.86
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,563.84,466.56
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,599.08,493.2
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,610.72,503.79
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,623.91,515.01
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,626.4,515.66
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,624.73,512.49
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,611.14,500.11
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,593.87,484.44
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,569.03,462.34
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,540.9,437.0
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,507.32,405.87
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,470.96,371.93
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,430.04,333.88
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,386.93,293.36
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,340.43,250.49
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,292.41,206.03
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,241.85,160.09
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,190.62,116.55
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,147.53,93.47
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,122.23,90.93
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,112.64,94.48
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,117.02,98.49
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,87.99,73.19
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,64.07,52.16
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,61.85,50.28
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,59.66,48.37
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,51.87,41.47
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,48.65,38.61
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,44.1,34.41
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,39.61,30.13
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,32.17,23.0
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,24.79,15.09
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,12.15,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,3.93,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,12.19,2.38
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,20.62,11.8
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,31.96,22.16
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,43.47,32.61
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,55.76,43.65
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,67.73,54.31
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,77.9,63.26
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,87.95,72.0
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,45.96,35.03
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,10.66,3.79
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,65.0,51.68
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,124.9,103.62
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,129.4,107.08
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,133.83,110.52
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,72.51,57.59
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.73
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,15.66,8.05
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,16.04,8.35
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,27.16,18.04
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,38.31,27.74
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,22.17,13.7
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,6.1,0.0
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,35.6,25.46
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,65.27,51.27
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,56.43,45.73
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,47.53,37.67
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,28.64,20.57
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,9.89,3.43
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,9.12,2.75
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,8.36,2.06
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,31.81,23.68
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,58.56,48.14
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,53.57,43.35
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,48.69,38.54
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,36.42,26.95
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,27.25,17.29
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,13.7,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,126.65,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,298.48,182.83
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,431.1,353.19
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,497.14,415.74
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,553.35,464.62
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,594.21,499.01
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,630.85,528.35
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,645.22,539.17
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,655.6,546.42
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,655.42,543.69
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,651.09,536.9
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,630.46,517.14
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,611.76,498.52
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,586.54,474.79
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,557.97,448.07
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,523.12,416.08
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,485.43,381.22
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,443.57,342.0
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,399.43,300.35
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,351.78,255.85
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,302.5,209.96
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,250.87,163.07
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,198.28,118.61
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,144.14,80.52
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,89.98,56.36
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,69.2,55.96
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,67.51,54.62
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,59.85,47.93
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,58.37,46.72
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,55.99,44.68
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,53.61,42.61
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,50.72,40.13
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,47.86,37.59
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,43.58,33.67
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,39.38,29.67
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,29.82,20.73
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,23.45,13.85
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,11.41,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.57,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,6.06,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,10.63,3.3
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,16.36,8.59
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,22.1,13.83
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,27.86,19.0
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,33.62,24.11
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,39.02,28.89
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,44.42,33.62
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,127.89,107.25
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,208.17,175.99
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,188.1,157.79
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,159.63,132.76
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,242.61,203.15
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,296.1,246.6
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,332.08,274.77
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,350.03,286.83
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,311.48,252.83
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,277.27,223.28
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,229.13,183.84
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,191.97,154.62
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,201.98,157.3
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,196.35,146.53
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,166.51,125.49
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,144.78,114.55
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,131.54,112.49
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,122.29,104.46
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,116.66,99.8
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,110.23,94.39
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,101.37,86.57
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,92.31,78.5
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,81.93,69.27
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,71.33,59.69
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,59.64,48.93
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,47.74,37.8
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,35.9,26.57
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,23.9,14.53
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,12.35,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,163.14,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,326.4,175.88
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,464.65,387.03
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,533.85,457.21
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,599.5,516.74
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,634.99,548.75
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,666.47,575.7
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,680.1,586.9
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,689.57,594.09
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,687.6,590.33
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,675.94,577.82
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,660.12,562.26
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,640.51,543.26
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,613.97,517.33
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,583.9,488.09
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,548.12,454.49
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,509.29,417.56
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,465.37,374.93
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,418.97,329.43
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,369.17,281.06
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,317.57,230.91
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,263.28,179.15
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,207.81,129.75
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,150.84,87.13
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,93.73,59.61
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,69.3,58.11
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,67.27,56.37
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,65.34,54.7
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,63.32,52.94
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,60.06,50.03
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,52.26,42.9
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,49.23,40.2
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,46.22,37.43
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,41.8,33.26
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,37.42,28.98
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,31.14,22.8
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,24.97,15.87
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,12.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,235.36,114.26
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,437.53,363.42
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,507.13,432.67
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,573.68,491.58
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,610.37,523.34
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,643.19,550.21
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,658.31,561.32
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,669.33,568.58
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,669.04,567.5
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,664.52,562.18
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,644.2,543.53
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,625.7,525.77
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,600.39,502.1
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,571.57,475.01
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,536.29,442.62
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,498.05,406.92
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,455.6,366.13
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,410.57,322.28
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,361.83,275.05
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,311.33,226.07
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,257.94,175.3
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,203.5,126.85
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,148.2,85.35
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,92.68,58.34
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,67.56,56.52
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,65.54,54.79
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,63.63,53.14
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,61.63,51.4
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,58.41,48.52
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,55.07,45.51
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,47.49,38.6
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,44.46,35.83
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,40.44,32.03
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,36.49,28.15
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,30.21,21.94
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,24.03,15.05
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,11.62,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
