Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,11,45,772.5,99.5,0.8,9.5,486.5,425.39,332.53
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,414.1,315.5
2016,12,21,12,15,931.0,65.0,1.05,10.0,536.5,367.28,272.56
2016,12,21,12,30,931.0,65.0,1.2,10.0,537.0,318.61,227.47
2016,12,21,12,45,927.0,65.0,1.35,10.5,530.0,267.4,180.11
2016,12,21,13,0,923.0,65.0,1.5,11.0,523.0,215.13,133.88
2016,12,21,13,15,917.0,64.5,1.5,11.0,508.5,161.42,91.99
2016,12,21,13,30,911.0,64.0,1.5,11.0,494.0,107.33,61.02
2016,12,21,13,45,900.0,63.0,1.55,11.5,472.0,66.54,53.96
2016,12,21,14,0,889.0,62.0,1.6,12.0,450.0,65.2,52.8
2016,12,21,14,15,874.5,60.5,1.45,11.5,421.5,63.38,51.37
2016,12,21,14,30,860.0,59.0,1.3,11.0,393.0,61.47,49.85
2016,12,21,14,45,837.0,57.0,1.2,11.0,358.5,58.98,47.7
2016,12,21,15,0,814.0,55.0,1.1,11.0,324.0,51.81,41.32
2016,12,21,15,15,782.0,52.0,1.05,10.5,285.5,48.86,38.78
2016,12,21,15,30,750.0,49.0,1.0,10.0,247.0,45.92,36.16
2016,12,21,15,45,698.0,45.5,0.95,9.5,204.5,42.39,32.92
2016,12,21,16,0,646.0,42.0,0.9,9.0,162.0,38.93,29.61
2016,12,21,16,15,564.0,35.5,0.95,8.0,120.5,32.75,23.73
2016,12,21,16,30,482.0,29.0,1.0,7.0,79.0,26.67,17.47
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.5,12.92,1.14
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,29.0,140.96,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,58.0,345.17,263.7
2016,12,22,8,15,456.5,35.5,2.15,2.5,97.5,424.3,356.97
2016,12,22,8,30,553.0,44.0,2.2,3.0,137.0,502.36,427.4
2016,12,22,8,45,615.0,49.0,2.3,4.0,179.5,548.37,467.26
2016,12,22,9,0,677.0,54.0,2.4,5.0,222.0,585.74,497.96
2016,12,22,9,15,715.0,58.0,2.4,6.0,261.0,607.59,514.23
2016,12,22,9,30,753.0,62.0,2.4,7.0,300.0,625.48,526.4
2016,12,22,9,45,788.5,62.5,2.45,8.0,337.0,633.38,529.94
2016,12,22,10,0,824.0,63.0,2.5,9.0,374.0,636.88,529.15
2016,12,22,10,15,841.0,65.0,2.65,10.0,403.5,625.78,516.94
2016,12,22,10,30,858.0,67.0,2.8,11.0,433.0,610.87,501.45
2016,12,22,10,45,870.5,68.0,3.0,12.0,456.5,584.44,476.9
2016,12,22,11,0,883.0,69.0,3.2,13.0,480.0,559.18,452.64
2016,12,22,11,15,890.0,70.0,3.3,13.0,496.0,527.69,424.25
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,493.2,392.7
2016,12,22,11,45,899.0,71.5,3.55,13.5,520.5,453.22,355.39
2016,12,22,12,0,901.0,72.0,3.7,14.0,529.0,410.92,315.4
2016,12,22,12,15,901.5,72.5,3.7,14.0,530.0,365.95,272.95
2016,12,22,12,30,902.0,73.0,3.7,14.0,531.0,319.1,228.56
2016,12,22,12,45,899.0,72.5,3.7,14.5,524.0,268.96,181.67
2016,12,22,13,0,896.0,72.0,3.7,15.0,517.0,217.74,136.09
2016,12,22,13,15,890.5,71.0,3.7,15.0,503.0,164.97,94.81
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,111.81,63.89
2016,12,22,13,45,875.0,69.0,3.7,15.0,467.5,70.16,56.41
2016,12,22,14,0,865.0,68.0,3.7,15.0,446.0,62.75,50.0
2016,12,22,14,15,850.5,66.5,3.6,14.5,418.5,61.36,48.96
2016,12,22,14,30,836.0,65.0,3.5,14.0,391.0,59.96,47.9
2016,12,22,14,45,818.5,62.0,3.4,14.0,357.5,57.36,45.67
2016,12,22,15,0,801.0,59.0,3.3,14.0,324.0,54.73,43.39
2016,12,22,15,15,770.0,55.5,3.1,13.0,286.0,51.49,40.69
2016,12,22,15,30,739.0,52.0,2.9,12.0,248.0,48.23,37.9
2016,12,22,15,45,697.5,47.0,2.7,11.5,206.5,43.63,33.72
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,39.01,29.4
2016,12,22,16,15,575.5,35.5,2.55,10.0,123.0,32.83,23.56
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,26.72,17.38
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,12.93,1.58
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,16.0,14.5,1.9,-0.5,16.0,22.99,0.0
2016,12,23,8,0,32.0,29.0,2.1,0.0,32.0,71.76,50.96
2016,12,23,8,15,50.0,46.5,2.05,0.5,53.5,106.24,87.7
2016,12,23,8,30,68.0,64.0,2.0,1.0,75.0,137.41,117.03
2016,12,23,8,45,80.0,81.0,1.95,1.5,98.0,161.81,139.43
2016,12,23,9,0,92.0,98.0,1.9,2.0,121.0,185.08,160.18
2016,12,23,9,15,99.5,114.0,1.95,2.5,142.5,202.6,175.27
2016,12,23,9,30,107.0,130.0,2.0,3.0,164.0,219.15,189.09
2016,12,23,9,45,93.5,144.0,2.1,4.0,176.0,204.05,174.82
2016,12,23,10,0,80.0,158.0,2.2,5.0,188.0,203.01,172.57
2016,12,23,10,15,63.0,166.0,2.1,5.5,191.0,193.27,163.08
2016,12,23,10,30,46.0,174.0,2.0,6.0,194.0,184.54,154.58
2016,12,23,10,45,47.0,183.5,1.9,6.5,204.5,188.67,157.34
2016,12,23,11,0,48.0,193.0,1.8,7.0,215.0,192.44,159.72
2016,12,23,11,15,182.0,199.0,1.75,7.5,288.0,268.87,222.72
2016,12,23,11,30,316.0,205.0,1.7,8.0,361.0,332.23,271.58
2016,12,23,11,45,612.0,140.0,1.65,8.5,447.5,395.42,316.02
2016,12,23,12,0,908.0,75.0,1.6,9.0,534.0,417.93,323.3
2016,12,23,12,15,907.5,75.0,1.55,9.0,534.5,371.82,279.6
2016,12,23,12,30,907.0,75.0,1.5,9.0,535.0,323.94,234.4
2016,12,23,12,45,904.5,74.0,1.5,9.0,528.5,273.24,187.3
2016,12,23,13,0,902.0,73.0,1.5,9.0,522.0,221.41,141.09
2016,12,23,13,15,895.5,72.0,1.5,9.0,507.0,168.18,98.8
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,114.66,66.76
2016,12,23,13,45,878.5,69.5,1.55,9.5,470.5,70.58,57.99
2016,12,23,14,0,868.0,68.0,1.6,10.0,449.0,68.97,56.58
2016,12,23,14,15,852.5,66.5,1.55,10.0,420.5,61.39,49.88
2016,12,23,14,30,837.0,65.0,1.5,10.0,392.0,59.97,48.7
2016,12,23,14,45,812.0,63.0,1.5,10.0,357.5,58.02,47.03
2016,12,23,15,0,787.0,61.0,1.5,10.0,323.0,56.09,45.34
2016,12,23,15,15,754.0,57.5,1.3,9.0,284.5,52.87,42.64
2016,12,23,15,30,721.0,54.0,1.1,8.0,246.0,49.66,39.86
2016,12,23,15,45,670.5,49.5,0.95,7.5,204.0,45.45,35.99
2016,12,23,16,0,620.0,45.0,0.8,7.0,162.0,41.28,32.02
2016,12,23,16,15,537.0,38.0,0.85,6.0,120.5,34.77,25.8
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,26.04,17.22
2016,12,23,16,45,227.0,22.0,1.0,4.0,46.0,18.04,5.29
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,10.23,0.0
2016,12,23,17,15,0.0,6.5,1.15,3.0,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,9.5,2.35,5.5,9.5,7.47,0.0
2016,12,24,8,0,0.0,19.0,2.5,6.0,19.0,14.49,5.28
2016,12,24,8,15,0.0,34.5,2.45,6.0,34.5,28.68,18.79
2016,12,24,8,30,0.0,50.0,2.4,6.0,50.0,43.51,32.2
2016,12,24,8,45,0.0,67.5,2.35,6.5,67.5,60.01,46.9
2016,12,24,9,0,0.0,85.0,2.3,7.0,85.0,75.76,60.77
2016,12,24,9,15,5.0,100.0,2.3,7.0,101.5,91.62,74.84
2016,12,24,9,30,10.0,115.0,2.3,7.0,118.0,107.15,88.41
2016,12,24,9,45,6.0,123.0,2.35,7.5,125.0,108.78,89.4
2016,12,24,10,0,2.0,131.0,2.4,8.0,132.0,110.93,90.83
2016,12,24,10,15,24.0,152.5,2.55,8.0,163.0,143.1,118.67
2016,12,24,10,30,46.0,174.0,2.7,8.0,194.0,184.73,153.99
2016,12,24,10,45,80.5,190.5,2.85,8.5,227.0,215.2,179.23
2016,12,24,11,0,115.0,207.0,3.0,9.0,260.0,252.69,209.64
2016,12,24,11,15,57.5,119.0,3.1,9.5,145.5,126.57,103.04
2016,12,24,11,30,0.0,31.0,3.2,10.0,31.0,23.69,14.83
2016,12,24,11,45,0.0,86.0,3.3,10.5,86.0,66.15,51.22
2016,12,24,12,0,0.0,141.0,3.4,11.0,141.0,108.56,87.01
2016,12,24,12,15,67.5,186.5,3.45,11.5,220.5,167.01,134.06
2016,12,24,12,30,135.0,232.0,3.5,12.0,300.0,214.89,170.49
2016,12,24,12,45,116.0,227.5,3.55,12.5,285.5,194.63,153.21
2016,12,24,13,0,97.0,223.0,3.6,13.0,271.0,176.58,138.45
2016,12,24,13,15,48.5,117.5,3.55,13.0,141.5,93.7,71.78
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,9.15,2.19
2016,12,24,13,45,0.0,9.5,3.45,13.5,9.5,7.24,0.82
2016,12,24,14,0,0.0,7.0,3.4,14.0,7.0,5.33,0.0
2016,12,24,14,15,0.0,24.5,3.15,14.0,24.5,18.68,11.09
2016,12,24,14,30,0.0,42.0,2.9,14.0,42.0,32.09,23.12
2016,12,24,14,45,0.0,38.0,2.7,14.0,38.0,29.01,20.4
2016,12,24,15,0,0.0,34.0,2.5,14.0,34.0,25.94,17.67
2016,12,24,15,15,0.0,30.0,2.1,13.5,30.0,22.86,14.97
2016,12,24,15,30,0.0,26.0,1.7,13.0,26.0,19.79,12.24
2016,12,24,15,45,0.0,21.5,1.35,12.5,21.5,16.35,9.12
2016,12,24,16,0,0.0,17.0,1.0,12.0,17.0,12.91,5.97
2016,12,24,16,15,0.0,12.5,1.0,11.5,12.5,9.48,2.79
2016,12,24,16,30,0.0,8.0,1.0,11.0,8.0,6.06,0.0
2016,12,24,16,45,0.0,4.5,1.05,10.5,4.5,3.4,0.0
2016,12,24,17,0,0.0,1.0,1.1,10.0,1.0,0.79,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.5,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,82.46,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,227.12,165.6
2016,12,25,8,15,282.5,43.5,2.4,7.5,82.5,304.86,253.27
2016,12,25,8,30,371.0,56.0,2.4,8.0,118.0,380.41,321.36
2016,12,25,8,45,185.5,63.5,2.45,8.5,94.5,227.76,193.94
2016,12,25,9,0,0.0,71.0,2.5,9.0,71.0,59.53,46.12
2016,12,25,9,15,0.0,84.0,2.45,9.0,84.0,70.34,55.74
2016,12,25,9,30,0.0,97.0,2.4,9.0,97.0,80.99,64.94
2016,12,25,9,45,0.0,94.5,2.4,9.5,94.5,76.33,60.73
2016,12,25,10,0,0.0,92.0,2.4,10.0,92.0,72.78,57.48
2016,12,25,10,15,0.0,111.5,2.35,10.5,111.5,89.3,71.4
2016,12,25,10,30,0.0,131.0,2.3,11.0,131.0,105.53,84.9
2016,12,25,10,45,0.0,137.0,2.3,11.5,137.0,109.48,87.92
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,113.45,90.96
2016,12,25,11,15,36.0,178.5,2.2,12.0,196.5,167.9,136.44
2016,12,25,11,30,72.0,214.0,2.1,12.0,250.0,211.0,171.31
2016,12,25,11,45,36.0,170.5,2.05,12.5,188.5,152.59,122.57
2016,12,25,12,0,0.0,127.0,2.0,13.0,127.0,97.77,77.12
2016,12,25,12,15,2.5,149.0,1.9,13.0,150.0,114.84,91.36
2016,12,25,12,30,5.0,171.0,1.8,13.0,173.0,130.84,104.51
2016,12,25,12,45,2.5,159.5,1.7,13.0,160.5,120.58,96.03
2016,12,25,13,0,0.0,148.0,1.6,13.0,148.0,110.89,88.12
2016,12,25,13,15,0.0,130.5,1.55,13.0,130.5,97.87,77.32
2016,12,25,13,30,0.0,113.0,1.5,13.0,113.0,85.12,66.73
2016,12,25,13,45,0.0,102.5,1.45,13.0,102.5,77.43,63.26
2016,12,25,14,0,0.0,92.0,1.4,13.0,92.0,69.95,56.75
2016,12,25,14,15,327.0,94.0,1.3,13.0,223.0,66.08,53.43
2016,12,25,14,30,654.0,96.0,1.2,13.0,354.0,74.13,60.66
2016,12,25,14,45,627.0,92.0,1.2,13.0,322.0,71.46,58.38
2016,12,25,15,0,600.0,88.0,1.2,13.0,290.0,68.82,56.11
2016,12,25,15,15,563.5,82.5,1.05,12.5,254.5,64.96,52.82
2016,12,25,15,30,527.0,77.0,0.9,12.0,219.0,61.11,49.46
2016,12,25,15,45,472.0,69.5,0.75,12.0,181.0,55.52,44.33
2016,12,25,16,0,417.0,62.0,0.6,12.0,143.0,49.94,39.08
2016,12,25,16,15,338.5,51.0,0.65,11.5,106.0,38.72,28.73
2016,12,25,16,30,260.0,40.0,0.7,11.0,69.0,30.32,20.55
2016,12,25,16,45,153.5,25.0,0.75,10.5,40.0,18.97,6.76
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,7.87,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,117.5,15.0,1.75,6.5,24.5,96.95,0.0
2016,12,26,8,0,235.0,30.0,1.8,7.0,49.0,255.05,184.52
2016,12,26,8,15,330.0,41.0,1.8,7.0,85.5,336.98,279.34
2016,12,26,8,30,425.0,52.0,1.8,7.0,122.0,417.52,351.86
2016,12,26,8,45,489.5,59.0,1.8,7.5,161.5,469.7,396.94
2016,12,26,9,0,554.0,66.0,1.8,8.0,201.0,518.6,437.17
2016,12,26,9,15,595.0,71.5,1.75,8.0,239.0,545.26,458.38
2016,12,26,9,30,636.0,77.0,1.7,8.0,277.0,568.3,475.69
2016,12,26,9,45,674.5,78.5,1.65,8.5,312.0,581.09,483.4
2016,12,26,10,0,713.0,80.0,1.6,9.0,347.0,589.73,487.33
2016,12,26,10,15,356.5,70.0,1.55,9.5,203.5,327.42,274.52
2016,12,26,10,30,0.0,60.0,1.5,10.0,60.0,45.98,34.02
2016,12,26,10,45,1.0,108.0,1.45,10.5,109.0,85.19,67.71
2016,12,26,11,0,2.0,156.0,1.4,11.0,158.0,125.72,101.58
2016,12,26,11,15,1.0,130.5,1.35,11.0,131.5,102.64,81.97
2016,12,26,11,30,0.0,105.0,1.3,11.0,105.0,81.15,63.8
2016,12,26,11,45,27.5,160.5,1.3,11.5,175.0,140.88,113.51
2016,12,26,12,0,55.0,216.0,1.3,12.0,245.0,192.05,154.49
2016,12,26,12,15,37.5,204.5,1.35,12.0,224.0,171.06,137.08
2016,12,26,12,30,20.0,193.0,1.4,12.0,203.0,151.23,121.08
2016,12,26,12,45,17.0,188.0,1.45,12.5,196.5,144.26,115.17
2016,12,26,13,0,14.0,183.0,1.5,13.0,190.0,137.69,109.65
2016,12,26,13,15,55.5,197.0,1.55,13.0,223.5,146.52,115.26
2016,12,26,13,30,97.0,211.0,1.6,13.0,257.0,150.17,117.74
2016,12,26,13,45,440.5,145.0,1.65,13.5,341.0,98.97,81.89
2016,12,26,14,0,784.0,79.0,1.7,14.0,425.0,69.21,55.85
2016,12,26,14,15,767.5,76.5,1.7,13.5,398.0,67.24,54.35
2016,12,26,14,30,751.0,74.0,1.7,13.0,371.0,65.28,52.81
2016,12,26,14,45,731.5,70.5,1.75,13.0,339.0,62.49,50.42
2016,12,26,15,0,712.0,67.0,1.8,13.0,307.0,59.68,47.99
2016,12,26,15,15,678.5,63.0,1.6,12.5,270.5,56.26,45.07
2016,12,26,15,30,645.0,59.0,1.4,12.0,234.0,48.77,38.41
2016,12,26,15,45,597.5,53.5,1.2,12.0,194.5,44.29,34.3
2016,12,26,16,0,550.0,48.0,1.0,12.0,155.0,39.82,30.09
2016,12,26,16,15,470.5,40.5,0.95,11.5,116.0,33.55,24.18
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,27.35,18.04
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,18.08,6.67
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,8.65,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,6.0,3.15,8.5,6.0,4.72,0.0
2016,12,27,8,0,0.0,12.0,3.3,9.0,12.0,9.11,0.98
2016,12,27,8,15,0.0,21.5,3.4,9.5,21.5,16.37,8.1
2016,12,27,8,30,0.0,31.0,3.5,10.0,31.0,23.66,14.65
2016,12,27,8,45,0.0,41.5,3.65,10.5,41.5,31.73,21.8
2016,12,27,9,0,0.0,52.0,3.8,11.0,52.0,39.82,28.89
2016,12,27,9,15,0.0,62.0,3.95,11.5,62.0,48.18,36.12
2016,12,27,9,30,0.0,72.0,4.1,12.0,72.0,56.48,43.19
2016,12,27,9,45,0.0,72.5,4.3,12.5,72.5,56.12,42.75
2016,12,27,10,0,0.0,73.0,4.5,13.0,73.0,56.11,42.6
2016,12,27,10,15,72.0,129.5,4.6,13.5,160.5,161.16,132.85
2016,12,27,10,30,144.0,186.0,4.7,14.0,248.0,270.3,223.31
2016,12,27,10,45,165.5,196.5,4.8,14.5,271.0,282.92,232.37
2016,12,27,11,0,187.0,207.0,4.9,15.0,294.0,293.3,239.52
2016,12,27,11,15,165.5,215.0,4.8,15.0,294.0,276.9,224.83
2016,12,27,11,30,144.0,223.0,4.7,15.0,294.0,261.4,211.09
2016,12,27,11,45,309.5,202.0,4.65,15.5,358.0,310.14,247.63
2016,12,27,12,0,475.0,181.0,4.6,16.0,422.0,343.08,268.47
2016,12,27,12,15,636.0,134.5,4.45,16.0,458.5,335.6,255.01
2016,12,27,12,30,797.0,88.0,4.3,16.0,495.0,309.18,223.92
2016,12,27,12,45,661.0,126.5,4.2,16.5,461.5,259.24,182.7
2016,12,27,13,0,525.0,165.0,4.1,17.0,428.0,218.15,151.74
2016,12,27,13,15,439.5,178.0,4.05,17.0,394.5,180.64,125.2
2016,12,27,13,30,354.0,191.0,4.0,17.0,361.0,152.81,110.27
2016,12,27,13,45,559.5,135.5,3.95,17.5,390.0,95.52,77.79
2016,12,27,14,0,765.0,80.0,3.9,18.0,419.0,69.57,55.29
2016,12,27,14,15,599.5,108.0,3.8,18.0,364.0,80.9,65.26
2016,12,27,14,30,434.0,136.0,3.7,18.0,309.0,94.61,77.27
2016,12,27,14,45,422.5,126.0,3.6,18.0,282.5,88.58,72.14
2016,12,27,15,0,411.0,116.0,3.5,18.0,256.0,82.43,66.88
2016,12,27,15,15,393.5,104.0,3.15,17.5,225.5,74.76,60.35
2016,12,27,15,30,376.0,92.0,2.8,17.0,195.0,66.91,53.56
2016,12,27,15,45,347.0,79.5,2.45,17.0,162.0,58.41,45.96
2016,12,27,16,0,318.0,67.0,2.1,17.0,129.0,49.72,38.08
2016,12,27,16,15,271.0,53.0,2.0,16.0,97.0,39.67,29.01
2016,12,27,16,30,224.0,39.0,1.9,15.0,65.0,29.45,19.51
2016,12,27,16,45,112.0,25.5,1.8,14.5,38.5,19.21,7.69
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,9.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,14.0,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,168.37,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,384.97,277.11
2016,12,28,8,15,537.0,32.5,2.0,3.5,101.5,472.28,391.59
2016,12,28,8,30,637.0,40.0,2.2,4.0,144.0,553.96,466.02
2016,12,28,8,45,692.5,45.0,2.45,5.0,187.5,597.27,504.41
2016,12,28,9,0,748.0,50.0,2.7,6.0,231.0,636.84,537.45
2016,12,28,9,15,783.5,53.5,2.7,6.5,272.0,656.18,552.58
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,671.49,563.58
2016,12,28,9,45,846.5,58.5,2.75,7.5,350.0,674.6,564.68
2016,12,28,10,0,874.0,60.0,2.8,8.0,387.0,667.71,557.11
2016,12,28,10,15,889.5,62.0,2.65,8.5,418.0,655.62,543.64
2016,12,28,10,30,905.0,64.0,2.5,9.0,449.0,639.77,526.94
2016,12,28,10,45,916.5,64.5,2.45,9.5,473.0,616.07,504.36
2016,12,28,11,0,928.0,65.0,2.4,10.0,497.0,588.87,478.67
2016,12,28,11,15,934.5,66.0,2.25,10.0,514.0,556.1,448.59
2016,12,28,11,30,941.0,67.0,2.1,10.0,531.0,520.23,415.44
2016,12,28,11,45,946.0,66.5,2.0,10.5,540.0,479.25,377.02
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,435.6,335.73
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,388.17,291.11
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,338.82,244.46
2016,12,28,12,45,949.5,65.0,1.3,11.5,545.5,286.53,195.33
2016,12,28,13,0,948.0,64.0,1.1,12.0,539.0,232.93,146.94
2016,12,28,13,15,941.5,63.5,0.9,12.0,525.0,177.93,102.43
2016,12,28,13,30,935.0,63.0,0.7,12.0,511.0,122.53,67.18
2016,12,28,13,45,925.5,61.5,0.5,12.5,489.0,66.19,53.32
2016,12,28,14,0,916.0,60.0,0.3,13.0,467.0,64.52,51.95
2016,12,28,14,15,901.0,58.5,0.3,13.0,438.5,62.67,50.41
2016,12,28,14,30,886.0,57.0,0.3,13.0,410.0,60.74,48.79
2016,12,28,14,45,865.0,55.0,0.3,13.0,375.5,58.26,46.68
2016,12,28,15,0,844.0,53.0,0.3,13.0,341.0,55.7,44.47
2016,12,28,15,15,813.0,50.5,0.35,12.5,301.5,52.54,41.77
2016,12,28,15,30,782.0,48.0,0.4,12.0,262.0,45.55,35.58
2016,12,28,15,45,734.5,44.5,0.45,11.5,219.5,41.98,32.35
2016,12,28,16,0,687.0,41.0,0.5,11.0,177.0,38.45,29.05
2016,12,28,16,15,610.0,35.5,0.6,10.0,134.0,33.06,23.97
2016,12,28,16,30,533.0,30.0,0.7,9.0,91.0,27.77,18.71
2016,12,28,16,45,388.5,21.0,0.85,8.5,55.0,19.18,8.43
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,9.44,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,94.54,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,248.51,176.3
2016,12,29,8,15,328.5,41.0,1.95,6.5,84.5,336.55,279.26
2016,12,29,8,30,428.0,53.0,2.2,7.0,122.0,421.69,356.05
2016,12,29,8,45,514.0,58.0,2.45,7.5,165.5,488.34,413.94
2016,12,29,9,0,600.0,63.0,2.7,8.0,209.0,550.93,466.28
2016,12,29,9,15,643.5,68.5,2.95,8.5,249.0,579.2,489.48
2016,12,29,9,30,687.0,74.0,3.2,9.0,289.0,603.72,508.55
2016,12,29,9,45,737.0,73.0,3.5,10.0,328.0,616.73,517.09
2016,12,29,10,0,787.0,72.0,3.8,11.0,367.0,630.53,525.39
2016,12,29,10,15,807.0,74.5,4.0,11.5,398.0,623.48,517.17
2016,12,29,10,30,827.0,77.0,4.2,12.0,429.0,612.48,505.69
2016,12,29,10,45,849.0,76.5,4.45,12.5,455.0,595.45,489.41
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,574.31,469.27
2016,12,29,11,15,880.5,77.0,4.85,13.0,499.0,544.12,441.86
2016,12,29,11,30,890.0,78.0,5.0,13.0,517.0,510.67,411.06
2016,12,29,11,45,904.5,75.5,5.2,13.5,529.0,471.88,374.45
2016,12,29,12,0,919.0,73.0,5.4,14.0,541.0,431.74,335.74
2016,12,29,12,15,922.0,73.5,5.6,14.0,544.0,387.09,293.25
2016,12,29,12,30,925.0,74.0,5.8,14.0,547.0,340.24,248.32
2016,12,29,12,45,932.5,71.0,6.05,14.0,543.5,289.61,200.19
2016,12,29,13,0,940.0,68.0,6.3,14.0,540.0,236.84,151.73
2016,12,29,13,15,936.0,67.0,6.4,13.5,527.0,182.09,106.63
2016,12,29,13,30,932.0,66.0,6.5,13.0,514.0,126.71,70.36
2016,12,29,13,45,928.0,64.0,6.65,13.0,494.0,70.19,56.88
2016,12,29,14,0,924.0,62.0,6.8,13.0,474.0,66.1,53.35
2016,12,29,14,15,910.5,60.5,6.7,12.5,445.5,64.29,51.93
2016,12,29,14,30,897.0,59.0,6.6,12.0,417.0,62.39,50.42
2016,12,29,14,45,880.0,56.0,6.5,11.5,383.0,59.27,47.81
2016,12,29,15,0,863.0,53.0,6.4,11.0,349.0,56.03,45.06
2016,12,29,15,15,833.5,50.5,6.1,10.5,309.5,52.87,42.33
2016,12,29,15,30,804.0,48.0,5.8,10.0,270.0,45.83,36.03
2016,12,29,15,45,761.5,44.0,5.5,9.5,227.0,41.86,32.42
2016,12,29,16,0,719.0,40.0,5.2,9.0,184.0,37.89,28.7
2016,12,29,16,15,645.0,34.5,4.85,8.0,140.5,32.44,23.56
2016,12,29,16,30,571.0,29.0,4.5,7.0,97.0,27.08,18.24
2016,12,29,16,45,429.0,21.0,4.15,6.5,59.0,19.31,8.97
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,10.23,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,5.11,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.0,12.5,3.6,0.5,28.0,155.18,0.0
2016,12,30,8,0,400.0,25.0,3.8,1.0,56.0,357.58,258.43
2016,12,30,8,15,501.5,33.0,4.05,1.5,97.5,447.17,378.16
2016,12,30,8,30,603.0,41.0,4.3,2.0,139.0,530.87,456.74
2016,12,30,8,45,662.5,46.5,4.55,2.5,183.0,578.26,500.65
2016,12,30,9,0,722.0,52.0,4.8,3.0,227.0,621.94,539.18
2016,12,30,9,15,760.5,56.0,4.95,3.0,268.5,644.66,559.4
2016,12,30,9,30,799.0,60.0,5.1,3.0,310.0,663.31,575.32
2016,12,30,9,45,825.5,63.0,5.3,3.5,347.5,668.14,578.44
2016,12,30,10,0,852.0,66.0,5.5,4.0,385.0,668.81,576.82
2016,12,30,10,15,870.0,68.0,5.55,4.0,416.5,658.51,566.13
2016,12,30,10,30,888.0,70.0,5.6,4.0,448.0,644.23,551.78
2016,12,30,10,45,903.0,70.5,5.65,4.5,473.5,618.25,526.61
2016,12,30,11,0,918.0,71.0,5.7,5.0,499.0,593.42,501.8
2016,12,30,11,15,925.5,72.0,5.65,5.0,516.5,561.48,471.23
2016,12,30,11,30,933.0,73.0,5.6,5.0,534.0,526.38,437.36
2016,12,30,11,45,942.0,71.5,5.6,5.5,544.5,486.47,398.08
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,443.6,355.52
2016,12,30,12,15,951.5,70.0,5.55,6.0,557.0,396.3,309.18
2016,12,30,12,30,952.0,70.0,5.5,6.0,559.0,347.0,260.62
2016,12,30,12,45,563.0,149.5,5.45,6.0,438.0,254.52,190.83
2016,12,30,13,0,174.0,229.0,5.4,6.0,317.0,197.39,156.64
2016,12,30,13,15,558.0,147.5,5.3,6.0,418.0,180.23,124.82
2016,12,30,13,30,942.0,66.0,5.2,6.0,519.0,129.79,73.79
2016,12,30,13,45,933.0,64.5,5.1,6.0,498.0,72.93,60.9
2016,12,30,14,0,924.0,63.0,5.0,6.0,477.0,66.83,55.48
2016,12,30,14,15,910.5,61.5,4.85,6.0,449.0,65.03,53.94
2016,12,30,14,30,897.0,60.0,4.7,6.0,421.0,63.14,52.3
2016,12,30,14,45,876.0,58.5,4.6,6.0,386.5,61.03,50.46
2016,12,30,15,0,855.0,57.0,4.5,6.0,352.0,58.83,48.52
2016,12,30,15,15,826.0,54.0,4.05,5.5,312.5,51.1,41.57
2016,12,30,15,30,797.0,51.0,3.6,5.0,273.0,48.16,38.94
2016,12,30,15,45,749.5,47.5,3.15,4.5,230.0,44.61,35.67
2016,12,30,16,0,702.0,44.0,2.7,4.0,187.0,41.12,32.32
2016,12,30,16,15,627.5,38.0,2.35,3.0,143.0,35.35,26.79
2016,12,30,16,30,553.0,32.0,2.0,2.0,99.0,29.65,21.06
2016,12,30,16,45,276.5,27.5,1.7,1.0,61.0,22.68,12.3
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,18.1,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.05,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
